Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.09
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.96
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.82
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,08,L3 Active Power,kW,30.09
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,08,L2 Active Power,kW,10.41
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,08,L1 Active Power,kW,28.16
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,08,N Current (RMS),A,60.2
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,08,L3 Current (RMS),A,126.2
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,08,L2 Current (RMS),A,44.3
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,08,L1 Current (RMS),A,114.7
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.7
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.06
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.71
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,07,L2 Active Power,kW,24.2
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,07,L1 Active Power,kW,12.62
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,07,N Current (RMS),A,54.4
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,07,L3 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,07,L2 Current (RMS),A,98.7
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,07,L1 Current (RMS),A,53.9
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.62
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.24
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.3
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,06,N Current (RMS),A,25.8
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,37.5
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.17
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.14
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.25
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,03,N Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.75
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.81
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.34
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,02,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.28
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.44
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,01,N Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,transformer,,Temperature,C,23.6
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,40.65
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,57.08
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,51.11
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
724253,LEIGHAM DRIVE -,2022-12-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.4
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.99
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.93
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,08,L3 Active Power,kW,31.82
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,08,L2 Active Power,kW,11.63
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,08,L1 Active Power,kW,29.81
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,08,N Current (RMS),A,62.5
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,08,L3 Current (RMS),A,133.0
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,08,L2 Current (RMS),A,49.0
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,08,L1 Current (RMS),A,121.7
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.57
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.99
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.16
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,07,L2 Active Power,kW,29.1
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,07,L1 Active Power,kW,13.98
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,07,N Current (RMS),A,65.3
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,07,L3 Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,07,L2 Current (RMS),A,118.8
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,07,L1 Current (RMS),A,59.3
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.78
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.71
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.65
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,06,N Current (RMS),A,26.9
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,39.9
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.02
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.21
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,03,N Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.74
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,02,N Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.26
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.97
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,01,N Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,transformer,,Temperature,C,23.6
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,43.91
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,66.78
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,53.32
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
724253,LEIGHAM DRIVE -,2022-12-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.15
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.29
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.77
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,08,L3 Active Power,kW,33.38
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,08,L2 Active Power,kW,11.92
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,08,L1 Active Power,kW,23.16
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,08,N Current (RMS),A,67.4
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,08,L3 Current (RMS),A,139.0
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,08,L2 Current (RMS),A,50.4
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,08,L1 Current (RMS),A,94.9
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.91
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.05
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.48
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,07,L2 Active Power,kW,28.85
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,07,L1 Active Power,kW,16.24
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,07,N Current (RMS),A,60.1
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,07,L3 Current (RMS),A,24.9
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,07,L2 Current (RMS),A,117.4
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,07,L1 Current (RMS),A,68.0
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.72
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.25
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.12
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,06,N Current (RMS),A,23.7
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,34.0
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.02
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.05
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.28
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,03,N Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.08
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.6
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,02,N Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.65
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.83
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.98
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,01,N Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,transformer,,Temperature,C,23.7
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,52.74
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,62.99
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,47.38
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
724253,LEIGHAM DRIVE -,2022-12-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.32
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.63
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.69
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,08,L3 Active Power,kW,32.95
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,08,L2 Active Power,kW,13.39
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,08,L1 Active Power,kW,22.03
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,08,N Current (RMS),A,65.5
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,08,L3 Current (RMS),A,136.4
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,08,L2 Current (RMS),A,55.0
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,08,L1 Current (RMS),A,89.4
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.88
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.41
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.38
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,07,L2 Active Power,kW,29.44
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,07,L1 Active Power,kW,16.93
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,07,N Current (RMS),A,62.2
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,07,L3 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,07,L2 Current (RMS),A,118.9
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,07,L1 Current (RMS),A,69.9
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.89
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.45
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.17
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,06,N Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,30.2
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.26
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.3
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,03,N Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.73
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,02,N Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.26
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.36
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.8
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,01,N Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,transformer,,Temperature,C,23.7
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,52.49
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,61.42
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,47.95
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
724253,LEIGHAM DRIVE -,2022-12-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.71
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.67
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.08
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,08,L3 Active Power,kW,33.46
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,08,L2 Active Power,kW,13.49
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,08,L1 Active Power,kW,25.62
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,08,N Current (RMS),A,65.9
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,08,L3 Current (RMS),A,139.0
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,08,L2 Current (RMS),A,55.4
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,08,L1 Current (RMS),A,104.9
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.88
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.28
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.65
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,07,L2 Active Power,kW,25.16
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,07,L1 Active Power,kW,15.14
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,07,N Current (RMS),A,52.2
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,07,L3 Current (RMS),A,19.7
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,07,L2 Current (RMS),A,102.0
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,07,L1 Current (RMS),A,63.4
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.14
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.67
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.28
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,06,N Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,27.1
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.22
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.58
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,03,N Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.86
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,02,N Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.09
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.51
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.5
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,01,N Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,transformer,,Temperature,C,23.8
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,48.79
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,56.9
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,49.84
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
724253,LEIGHAM DRIVE -,2022-12-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.27
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.64
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.89
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,08,L3 Active Power,kW,37.34
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,08,L2 Active Power,kW,13.57
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,08,L1 Active Power,kW,25.19
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,08,N Current (RMS),A,78.2
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,08,L3 Current (RMS),A,154.1
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,08,L2 Current (RMS),A,56.1
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,08,L1 Current (RMS),A,102.9
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.77
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.21
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.38
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,07,L2 Active Power,kW,29.36
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,07,L1 Active Power,kW,20.49
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,07,N Current (RMS),A,65.4
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,07,L3 Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,07,L2 Current (RMS),A,119.3
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,07,L1 Current (RMS),A,84.8
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.1
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.84
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.05
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,06,N Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,32.1
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.92
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.4
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.58
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,03,N Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.86
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.64
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,02,N Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.53
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.09
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,01,N Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,transformer,,Temperature,C,23.8
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,52.66
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,62.57
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,54.04
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
724253,LEIGHAM DRIVE -,2022-12-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.34
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.15
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.96
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,08,L3 Active Power,kW,33.43
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,08,L2 Active Power,kW,14.61
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,08,L1 Active Power,kW,23.22
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,08,N Current (RMS),A,67.8
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,08,L3 Current (RMS),A,139.5
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,08,L2 Current (RMS),A,59.7
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,08,L1 Current (RMS),A,95.0
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.59
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.95
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.5
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,07,L2 Active Power,kW,27.48
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,07,L1 Active Power,kW,23.05
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,07,N Current (RMS),A,66.7
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,07,L3 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,07,L2 Current (RMS),A,111.8
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,07,L1 Current (RMS),A,95.0
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.02
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.46
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.71
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,06,N Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,31.2
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.01
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.11
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.5
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,03,N Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.29
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.82
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,02,N Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.03
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.04
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,01,N Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,transformer,,Temperature,C,23.8
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,49.77
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,62.98
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,56.34
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
724253,LEIGHAM DRIVE -,2022-12-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
