Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.05
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.18
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.17
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,08,L3 Active Power,kW,36.05
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,08,L2 Active Power,kW,15.38
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,08,L1 Active Power,kW,22.53
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,08,N Current (RMS),A,74.2
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,08,L3 Current (RMS),A,149.6
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,08,L2 Current (RMS),A,63.8
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,08,L1 Current (RMS),A,92.4
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.22
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.46
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.01
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.44
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,07,L2 Active Power,kW,27.78
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,07,L1 Active Power,kW,27.44
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,07,N Current (RMS),A,74.6
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,07,L3 Current (RMS),A,19.7
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,07,L2 Current (RMS),A,113.1
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,07,L1 Current (RMS),A,112.7
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.74
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.81
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.21
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,06,N Current (RMS),A,26.4
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,40.0
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.33
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.04
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.25
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,03,N Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.2
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,02,N Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.09
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.13
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.08
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,01,N Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,transformer,,Temperature,C,23.9
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,51.85
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,67.46
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,59.45
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
724253,LEIGHAM DRIVE -,2022-12-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.91
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.57
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.69
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,08,L3 Active Power,kW,34.55
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,08,L2 Active Power,kW,16.62
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,08,L1 Active Power,kW,25.52
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,08,N Current (RMS),A,65.5
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,08,L3 Current (RMS),A,143.7
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,08,L2 Current (RMS),A,68.2
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,08,L1 Current (RMS),A,104.6
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.34
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.53
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.06
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.36
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,07,L2 Active Power,kW,27.51
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,07,L1 Active Power,kW,28.24
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,07,N Current (RMS),A,77.6
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,07,L3 Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,07,L2 Current (RMS),A,112.1
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,07,L1 Current (RMS),A,116.2
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.4
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.45
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.45
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,06,N Current (RMS),A,25.5
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,38.4
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.49
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.53
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,03,N Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.32
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.4
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,02,N Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.92
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.23
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.16
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,01,N Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,transformer,,Temperature,C,23.9
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,51.27
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,68.21
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,64.31
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
724253,LEIGHAM DRIVE -,2022-12-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.79
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.64
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.83
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,08,L3 Active Power,kW,35.62
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,08,L2 Active Power,kW,15.02
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,08,L1 Active Power,kW,28.47
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,08,N Current (RMS),A,70.3
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,08,L3 Current (RMS),A,148.1
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,08,L2 Current (RMS),A,61.9
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,08,L1 Current (RMS),A,116.8
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.69
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.74
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,07,L3 Active Power,kW,10.96
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,07,L2 Active Power,kW,24.99
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,07,L1 Active Power,kW,24.29
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,07,N Current (RMS),A,52.3
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,07,L3 Current (RMS),A,45.7
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,07,L2 Current (RMS),A,102.1
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,07,L1 Current (RMS),A,101.1
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.61
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.71
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.38
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,06,N Current (RMS),A,26.1
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,39.6
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.39
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.51
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,03,N Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.25
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.64
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.32
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,02,N Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.58
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.57
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.68
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,01,N Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,transformer,,Temperature,C,23.9
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,63.4
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,65.26
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,63.66
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
724253,LEIGHAM DRIVE -,2022-12-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.21
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.81
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.03
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,08,L3 Active Power,kW,34.72
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,08,L2 Active Power,kW,16.88
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,08,L1 Active Power,kW,28.34
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,08,N Current (RMS),A,62.8
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,08,L3 Current (RMS),A,145.0
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,08,L2 Current (RMS),A,69.3
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,08,L1 Current (RMS),A,115.9
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.24
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.95
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.2
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.71
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,07,L2 Active Power,kW,23.04
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,07,L1 Active Power,kW,20.75
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,07,N Current (RMS),A,57.3
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,07,L3 Current (RMS),A,26.8
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,07,L2 Current (RMS),A,94.5
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,07,L1 Current (RMS),A,86.4
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.42
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.35
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.67
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,06,N Current (RMS),A,22.9
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,38.1
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.38
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.15
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.18
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,03,N Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.6
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.56
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,02,N Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.22
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.6
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.56
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,01,N Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,transformer,,Temperature,C,23.9
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,56.05
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,66.6
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,65.88
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
724253,LEIGHAM DRIVE -,2022-12-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.68
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.3
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.05
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,08,L3 Active Power,kW,34.4
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,08,L2 Active Power,kW,17.55
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,08,L1 Active Power,kW,27.77
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,08,N Current (RMS),A,61.0
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,08,L3 Current (RMS),A,143.7
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,08,L2 Current (RMS),A,72.6
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,08,L1 Current (RMS),A,113.8
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.24
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.34
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.18
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.64
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,07,L2 Active Power,kW,26.86
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,07,L1 Active Power,kW,23.84
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,07,N Current (RMS),A,65.0
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,07,L3 Current (RMS),A,24.6
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,07,L2 Current (RMS),A,110.4
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,07,L1 Current (RMS),A,99.1
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.47
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.32
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.97
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,06,N Current (RMS),A,20.5
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,34.1
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.94
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,03,N Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.5
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,02,N Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.2
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.2
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.3
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,01,N Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,transformer,,Temperature,C,23.9
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,54.46
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,67.18
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,64.62
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
724253,LEIGHAM DRIVE -,2022-12-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.33
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.41
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.89
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,08,L3 Active Power,kW,34.72
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,08,L2 Active Power,kW,16.33
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,08,L1 Active Power,kW,27.82
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,08,N Current (RMS),A,63.8
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,08,L3 Current (RMS),A,145.0
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,08,L2 Current (RMS),A,67.7
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,08,L1 Current (RMS),A,113.8
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.17
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.31
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,07,L3 Active Power,kW,12.75
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,07,L2 Active Power,kW,28.84
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,07,L1 Active Power,kW,25.55
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,07,N Current (RMS),A,50.2
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,07,L3 Current (RMS),A,52.0
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,07,L2 Current (RMS),A,117.4
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,07,L1 Current (RMS),A,105.8
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.71
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.44
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.79
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,06,N Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,38.8
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.49
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.7
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,03,N Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.33
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,02,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.42
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.05
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,01,N Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,transformer,,Temperature,C,23.9
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,62.94
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,68.67
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,67.49
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
724253,LEIGHAM DRIVE -,2022-12-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.63
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.08
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.11
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,08,L3 Active Power,kW,36.94
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,08,L2 Active Power,kW,18.58
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,08,L1 Active Power,kW,28.23
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,08,N Current (RMS),A,68.6
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,08,L3 Current (RMS),A,153.8
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,08,L2 Current (RMS),A,76.4
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,08,L1 Current (RMS),A,115.8
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.37
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.92
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,07,L3 Active Power,kW,7.89
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,07,L2 Active Power,kW,30.5
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,07,L1 Active Power,kW,23.37
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,07,N Current (RMS),A,64.4
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,07,L3 Current (RMS),A,33.1
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,07,L2 Current (RMS),A,124.3
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,07,L1 Current (RMS),A,97.0
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.54
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.66
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.61
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,06,N Current (RMS),A,21.3
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,35.2
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.95
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.1
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,03,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,02,N Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.57
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.91
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.46
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,01,N Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,transformer,,Temperature,C,23.9
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,61.78
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,71.71
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,64.89
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.4
724253,LEIGHAM DRIVE -,2022-12-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
