Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.2
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.95
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.33
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,08,L3 Active Power,kW,40.5
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,08,L2 Active Power,kW,20.58
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,08,L1 Active Power,kW,26.26
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,08,N Current (RMS),A,77.6
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,08,L3 Current (RMS),A,167.1
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,08,L2 Current (RMS),A,84.9
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,08,L1 Current (RMS),A,107.0
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.28
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.81
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.11
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,07,L2 Active Power,kW,30.87
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,07,L1 Active Power,kW,25.4
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,07,N Current (RMS),A,71.6
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,07,L3 Current (RMS),A,26.2
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,07,L2 Current (RMS),A,125.1
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,07,L1 Current (RMS),A,104.5
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.03
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.44
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.03
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,06,N Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,34.8
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.27
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,03,N Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.45
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,02,N Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.07
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.32
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.52
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,01,N Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,transformer,,Temperature,C,23.9
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,67.82
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,74.91
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,64.52
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.9
724253,LEIGHAM DRIVE -,2022-12-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.21
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.12
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.13
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,08,L3 Active Power,kW,39.29
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,08,L2 Active Power,kW,17.57
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,08,L1 Active Power,kW,26.06
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,08,N Current (RMS),A,75.1
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,08,L3 Current (RMS),A,161.7
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,08,L2 Current (RMS),A,73.9
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,08,L1 Current (RMS),A,106.3
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.17
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.13
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,07,L3 Active Power,kW,13.09
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,07,L2 Active Power,kW,29.06
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,07,L1 Active Power,kW,25.0
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,07,N Current (RMS),A,50.4
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,07,L3 Current (RMS),A,53.3
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,07,L2 Current (RMS),A,118.1
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,07,L1 Current (RMS),A,103.1
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.88
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.27
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.37
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,06,N Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,37.9
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.38
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.45
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,03,N Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.5
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,02,N Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.84
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.06
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.12
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,01,N Current (RMS),A,18.3
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,transformer,,Temperature,C,23.9
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,75.64
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,70.45
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,65.03
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.8
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
724253,LEIGHAM DRIVE -,2022-12-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.89
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.45
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.71
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,08,L3 Active Power,kW,39.08
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,08,L2 Active Power,kW,15.95
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,08,L1 Active Power,kW,26.62
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,08,N Current (RMS),A,77.4
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,08,L3 Current (RMS),A,161.9
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,08,L2 Current (RMS),A,67.7
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,08,L1 Current (RMS),A,108.9
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.35
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,07,L3 Active Power,kW,7.42
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,07,L2 Active Power,kW,33.45
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,07,L1 Active Power,kW,26.28
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,07,N Current (RMS),A,74.5
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,07,L3 Current (RMS),A,31.3
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,07,L2 Current (RMS),A,135.9
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,07,L1 Current (RMS),A,108.2
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.06
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.1
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.44
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,06,N Current (RMS),A,31.3
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,53.3
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.1
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.35
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,03,N Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.11
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.9
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,02,N Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.76
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.08
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.67
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,01,N Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,transformer,,Temperature,C,23.9
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,65.48
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,78.04
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,69.85
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.2
724253,LEIGHAM DRIVE -,2022-12-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.94
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.56
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.58
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,08,L3 Active Power,kW,38.39
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,08,L2 Active Power,kW,16.19
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,08,L1 Active Power,kW,26.88
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,08,N Current (RMS),A,74.2
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,08,L3 Current (RMS),A,159.6
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,08,L2 Current (RMS),A,68.4
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,08,L1 Current (RMS),A,109.9
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.72
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.85
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,07,L2 Active Power,kW,31.06
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,07,L1 Active Power,kW,25.85
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,07,N Current (RMS),A,71.3
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,07,L3 Current (RMS),A,29.0
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,07,L2 Current (RMS),A,126.5
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,07,L1 Current (RMS),A,106.9
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.75
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.85
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.4
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,06,N Current (RMS),A,27.2
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,44.6
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.52
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.85
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.32
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,03,N Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.95
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,02,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.71
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.98
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.61
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,01,N Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,transformer,,Temperature,C,23.9
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,63.15
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,74.87
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,70.05
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.1
724253,LEIGHAM DRIVE -,2022-12-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.35
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.69
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.98
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,08,L3 Active Power,kW,34.97
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,08,L2 Active Power,kW,16.97
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,08,L1 Active Power,kW,25.67
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,08,N Current (RMS),A,64.2
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,08,L3 Current (RMS),A,146.3
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,08,L2 Current (RMS),A,71.7
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,08,L1 Current (RMS),A,105.1
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,07,L3 Active Power,kW,12.22
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,07,L2 Active Power,kW,34.43
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,07,L1 Active Power,kW,28.67
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,07,N Current (RMS),A,64.7
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,07,L3 Current (RMS),A,50.5
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,07,L2 Current (RMS),A,140.8
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,07,L1 Current (RMS),A,117.8
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.59
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.11
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.54
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,06,N Current (RMS),A,34.4
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,53.6
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.31
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.75
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,03,N Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,02,N Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.66
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.35
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.23
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,01,N Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,transformer,,Temperature,C,23.9
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,64.58
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,79.91
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,70.54
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.8
724253,LEIGHAM DRIVE -,2022-12-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.08
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.3
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.32
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,08,L3 Active Power,kW,37.82
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,08,L2 Active Power,kW,18.0
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,08,L1 Active Power,kW,24.45
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,08,N Current (RMS),A,72.6
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,08,L3 Current (RMS),A,157.6
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,08,L2 Current (RMS),A,76.4
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,08,L1 Current (RMS),A,100.4
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.61
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,07,L2 Active Power,kW,38.7
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,07,L1 Active Power,kW,27.86
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,07,N Current (RMS),A,86.4
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,07,L3 Current (RMS),A,28.3
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,07,L2 Current (RMS),A,157.5
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,07,L1 Current (RMS),A,114.3
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.46
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.47
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.02
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,06,N Current (RMS),A,33.2
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,51.1
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.92
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.17
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,03,N Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.01
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.73
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,02,N Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.18
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.49
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.9
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,01,N Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,transformer,,Temperature,C,23.9
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,59.21
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,81.59
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,66.13
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.9
724253,LEIGHAM DRIVE -,2022-12-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.66
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.44
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.98
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,08,L3 Active Power,kW,34.8
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,08,L2 Active Power,kW,15.62
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,08,L1 Active Power,kW,27.53
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,08,N Current (RMS),A,65.6
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,08,L3 Current (RMS),A,145.6
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,08,L2 Current (RMS),A,66.2
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,08,L1 Current (RMS),A,113.2
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.35
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.36
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,07,L2 Active Power,kW,33.22
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,07,L1 Active Power,kW,27.38
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,07,N Current (RMS),A,75.8
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,07,L3 Current (RMS),A,30.7
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,07,L2 Current (RMS),A,135.3
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,07,L1 Current (RMS),A,113.3
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.44
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.52
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.52
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,06,N Current (RMS),A,34.3
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,55.2
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.86
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.72
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,03,N Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.03
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,02,N Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.06
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.51
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.41
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,01,N Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,transformer,,Temperature,C,23.9
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,58.11
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,75.62
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,70.6
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
724253,LEIGHAM DRIVE -,2022-12-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
