Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.9
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.12
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.7
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,08,L3 Active Power,kW,35.41
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,08,L2 Active Power,kW,16.15
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,08,L1 Active Power,kW,28.32
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,08,N Current (RMS),A,67.4
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,08,L3 Current (RMS),A,149.0
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,08,L2 Current (RMS),A,68.1
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,08,L1 Current (RMS),A,116.9
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.06
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,07,L3 Active Power,kW,11.29
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,07,L2 Active Power,kW,32.46
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,07,L1 Active Power,kW,25.52
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,07,N Current (RMS),A,61.8
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,07,L3 Current (RMS),A,47.4
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,07,L2 Current (RMS),A,132.6
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,07,L1 Current (RMS),A,105.9
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.54
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.27
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.14
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,06,N Current (RMS),A,38.2
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,58.4
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.36
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.45
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.78
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,03,N Current (RMS),A,19.1
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.13
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.51
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,02,N Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.22
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.2
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.39
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,01,N Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,transformer,,Temperature,C,23.9
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,63.96
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,77.03
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,72.77
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.2
724253,LEIGHAM DRIVE -,2022-12-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.07
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.73
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.34
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,08,L3 Active Power,kW,47.81
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,08,L2 Active Power,kW,18.0
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,08,L1 Active Power,kW,28.05
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,08,N Current (RMS),A,96.1
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,08,L3 Current (RMS),A,196.5
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,08,L2 Current (RMS),A,77.0
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,08,L1 Current (RMS),A,114.6
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.56
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,07,L2 Active Power,kW,33.98
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,07,L1 Active Power,kW,24.73
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,07,N Current (RMS),A,79.1
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,07,L3 Current (RMS),A,24.0
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,07,L2 Current (RMS),A,138.3
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,07,L1 Current (RMS),A,102.4
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.41
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.57
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.15
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,06,N Current (RMS),A,30.8
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,47.9
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.05
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.16
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,03,N Current (RMS),A,21.8
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.6
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,02,N Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.31
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.65
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,01,N Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,transformer,,Temperature,C,23.9
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,69.07
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,82.26
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,66.31
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.3
724253,LEIGHAM DRIVE -,2022-12-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.22
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.55
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.51
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,08,L3 Active Power,kW,45.04
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,08,L2 Active Power,kW,16.08
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,08,L1 Active Power,kW,26.27
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,08,N Current (RMS),A,92.1
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,08,L3 Current (RMS),A,185.2
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,08,L2 Current (RMS),A,69.4
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,08,L1 Current (RMS),A,107.4
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.14
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.54
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.56
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,07,L2 Active Power,kW,32.75
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,07,L1 Active Power,kW,24.39
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,07,N Current (RMS),A,73.8
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,07,L3 Current (RMS),A,23.9
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,07,L2 Current (RMS),A,133.2
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,07,L1 Current (RMS),A,101.1
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.05
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.42
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.89
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.94
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,06,N Current (RMS),A,31.0
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,48.7
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,03,N Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,02,N Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.11
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.66
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.72
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,01,N Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,transformer,,Temperature,C,23.9
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,65.23
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,77.19
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,66.5
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.4
724253,LEIGHAM DRIVE -,2022-12-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.35
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.84
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.44
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,08,L3 Active Power,kW,43.76
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,08,L2 Active Power,kW,17.28
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,08,L1 Active Power,kW,27.74
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,08,N Current (RMS),A,85.5
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,08,L3 Current (RMS),A,180.0
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,08,L2 Current (RMS),A,72.9
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,08,L1 Current (RMS),A,113.0
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.39
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,07,L3 Active Power,kW,12.54
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,07,L2 Active Power,kW,30.29
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,07,L1 Active Power,kW,27.16
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,07,N Current (RMS),A,56.4
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,07,L3 Current (RMS),A,52.3
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,07,L2 Current (RMS),A,123.1
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,07,L1 Current (RMS),A,111.6
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.98
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.39
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.09
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,06,N Current (RMS),A,35.0
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,54.8
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.6
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.64
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,03,N Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.1
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.18
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,02,N Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.66
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.86
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.41
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,01,N Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,transformer,,Temperature,C,23.9
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,74.48
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,79.06
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,72.82
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.7
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.4
724253,LEIGHAM DRIVE -,2022-12-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.4
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.28
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.1
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.12
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,08,L3 Active Power,kW,46.13
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,08,L2 Active Power,kW,18.44
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,08,L1 Active Power,kW,24.8
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,08,N Current (RMS),A,93.8
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,08,L3 Current (RMS),A,189.4
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,08,L2 Current (RMS),A,78.9
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,08,L1 Current (RMS),A,101.8
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.19
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,07,L3 Active Power,kW,8.54
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,07,L2 Active Power,kW,30.51
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,07,L1 Active Power,kW,27.04
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,07,N Current (RMS),A,67.7
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,07,L3 Current (RMS),A,39.6
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,07,L2 Current (RMS),A,124.4
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,07,L1 Current (RMS),A,111.6
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.44
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.71
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.65
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,06,N Current (RMS),A,39.3
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,60.0
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.3
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,03,N Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,02,N Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.85
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.89
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,01,N Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,transformer,,Temperature,C,23.9
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,69.19
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,85.93
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,69.99
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.4
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.1
724253,LEIGHAM DRIVE -,2022-12-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.54
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.86
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.8
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,08,L3 Active Power,kW,44.63
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,08,L2 Active Power,kW,17.69
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,08,L1 Active Power,kW,22.27
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,08,N Current (RMS),A,93.6
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,08,L3 Current (RMS),A,184.2
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,08,L2 Current (RMS),A,76.4
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,08,L1 Current (RMS),A,91.7
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,07,L3 Active Power,kW,11.27
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,07,L2 Active Power,kW,31.24
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,07,L1 Active Power,kW,28.52
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,07,N Current (RMS),A,61.6
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,07,L3 Current (RMS),A,48.0
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,07,L2 Current (RMS),A,128.0
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,07,L1 Current (RMS),A,117.8
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.25
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.34
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.32
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,06,N Current (RMS),A,43.7
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,70.5
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.7
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.91
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,03,N Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.3
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,02,N Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.12
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.26
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.33
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,01,N Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,transformer,,Temperature,C,23.9
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,71.36
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,86.68
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,70.7
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.8
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.8
724253,LEIGHAM DRIVE -,2022-12-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.72
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.33
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.96
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,08,L3 Active Power,kW,49.9
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,08,L2 Active Power,kW,18.31
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,08,L1 Active Power,kW,20.95
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,08,N Current (RMS),A,112.1
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,08,L3 Current (RMS),A,205.5
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,08,L2 Current (RMS),A,79.6
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,08,L1 Current (RMS),A,86.6
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,07,L3 Active Power,kW,10.37
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,07,L2 Active Power,kW,26.48
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,07,L1 Active Power,kW,31.7
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,07,N Current (RMS),A,70.9
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,07,L3 Current (RMS),A,44.2
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,07,L2 Current (RMS),A,109.4
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,07,L1 Current (RMS),A,131.1
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.75
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.85
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.03
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,06,N Current (RMS),A,38.8
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,65.0
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,33.4
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.95
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.38
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,03,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,02,N Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.24
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.62
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.55
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,01,N Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,transformer,,Temperature,C,23.8
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,76.3
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,81.13
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,74.87
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.6
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.2
724253,LEIGHAM DRIVE -,2022-12-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
