Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.37
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.81
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.27
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,08,L3 Active Power,kW,49.18
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,08,L2 Active Power,kW,19.07
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,08,L1 Active Power,kW,20.58
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,08,N Current (RMS),A,108.4
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,08,L3 Current (RMS),A,202.3
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,08,L2 Current (RMS),A,82.5
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,08,L1 Current (RMS),A,85.0
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,07,L3 Active Power,kW,11.18
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,07,L2 Active Power,kW,28.67
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,07,L1 Active Power,kW,32.93
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,07,N Current (RMS),A,71.4
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,07,L3 Current (RMS),A,49.0
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,07,L2 Current (RMS),A,117.6
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,07,L1 Current (RMS),A,135.4
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.02
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.58
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.94
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.56
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,06,N Current (RMS),A,32.3
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,52.8
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,27.2
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.37
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.62
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,03,N Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.09
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,02,N Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.72
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.88
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.38
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,01,N Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,transformer,,Temperature,C,23.8
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,79.4
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,84.27
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,75.9
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,325.7
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.3
724253,LEIGHAM DRIVE -,2022-12-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.66
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.41
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.67
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,08,L3 Active Power,kW,49.0
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,08,L2 Active Power,kW,17.73
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,08,L1 Active Power,kW,22.81
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,08,N Current (RMS),A,105.7
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,08,L3 Current (RMS),A,201.0
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,08,L2 Current (RMS),A,77.0
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,08,L1 Current (RMS),A,94.7
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.06
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.69
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,07,L3 Active Power,kW,12.61
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,07,L2 Active Power,kW,28.67
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,07,L1 Active Power,kW,38.64
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,07,N Current (RMS),A,81.7
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,07,L3 Current (RMS),A,52.1
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,07,L2 Current (RMS),A,117.7
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,07,L1 Current (RMS),A,158.4
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.39
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.79
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.55
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,06,N Current (RMS),A,34.7
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,60.4
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,31.4
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.97
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,03,N Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.32
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,02,N Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.69
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.95
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.72
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,01,N Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,transformer,,Temperature,C,23.7
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,81.45
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,83.69
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,85.18
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.5
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.4
724253,LEIGHAM DRIVE -,2022-12-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.2
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.23
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.8
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.52
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,08,L3 Active Power,kW,47.61
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,08,L2 Active Power,kW,21.5
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,08,L1 Active Power,kW,30.9
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,08,N Current (RMS),A,87.1
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,08,L3 Current (RMS),A,195.3
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,08,L2 Current (RMS),A,90.8
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,08,L1 Current (RMS),A,126.3
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.65
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.8
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,07,L3 Active Power,kW,14.38
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,07,L2 Active Power,kW,32.66
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,07,L1 Active Power,kW,37.21
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,07,N Current (RMS),A,71.0
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,07,L3 Current (RMS),A,58.0
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,07,L2 Current (RMS),A,133.0
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,07,L1 Current (RMS),A,152.3
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.84
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.42
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.74
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,06,N Current (RMS),A,29.4
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,54.6
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,32.2
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.29
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,03,N Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.44
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,02,N Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.59
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.36
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.32
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,01,N Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,transformer,,Temperature,C,23.6
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,81.33
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,90.19
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,91.29
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.0
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,368.4
724253,LEIGHAM DRIVE -,2022-12-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,373.6
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.18
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.26
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.12
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,08,L3 Active Power,kW,48.4
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,08,L2 Active Power,kW,24.44
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,08,L1 Active Power,kW,30.21
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,08,N Current (RMS),A,87.0
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,08,L3 Current (RMS),A,198.8
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,08,L2 Current (RMS),A,103.4
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,08,L1 Current (RMS),A,123.3
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.04
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.16
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,07,L3 Active Power,kW,15.3
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,07,L2 Active Power,kW,29.56
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,07,L1 Active Power,kW,31.29
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,07,N Current (RMS),A,56.6
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,07,L3 Current (RMS),A,61.9
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,07,L2 Current (RMS),A,120.9
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,07,L1 Current (RMS),A,129.6
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.02
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.02
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.75
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.29
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.01
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,06,N Current (RMS),A,31.1
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,58.5
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,29.1
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.74
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.2
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,03,N Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.48
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,02,N Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.73
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.32
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.53
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,01,N Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,transformer,,Temperature,C,23.6
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,82.5
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,86.7
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,86.94
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,337.0
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,355.5
724253,LEIGHAM DRIVE -,2022-12-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.5
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.82
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.67
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.95
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,08,L3 Active Power,kW,48.95
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,08,L2 Active Power,kW,21.42
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,08,L1 Active Power,kW,32.85
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,08,N Current (RMS),A,90.1
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,08,L3 Current (RMS),A,202.8
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,08,L2 Current (RMS),A,91.3
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,08,L1 Current (RMS),A,133.9
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.93
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,07,L3 Active Power,kW,13.59
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,07,L2 Active Power,kW,27.63
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,07,L1 Active Power,kW,27.18
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,07,N Current (RMS),A,50.8
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,07,L3 Current (RMS),A,55.2
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,07,L2 Current (RMS),A,113.0
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,07,L1 Current (RMS),A,112.4
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.59
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.95
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.99
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,06,N Current (RMS),A,22.9
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,45.0
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,37.8
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.65
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.66
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.68
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,03,N Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.12
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,02,N Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.46
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.84
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.95
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,01,N Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,transformer,,Temperature,C,23.5
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,79.33
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,78.61
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,81.97
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.2
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.1
724253,LEIGHAM DRIVE -,2022-12-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.3
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.74
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-8.59
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.81
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,08,L3 Active Power,kW,61.48
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,08,L2 Active Power,kW,21.69
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,08,L1 Active Power,kW,33.18
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,08,N Current (RMS),A,125.2
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,08,L3 Current (RMS),A,250.9
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,08,L2 Current (RMS),A,94.8
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,08,L1 Current (RMS),A,135.9
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.51
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,07,L3 Active Power,kW,12.67
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,07,L2 Active Power,kW,23.31
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,07,L1 Active Power,kW,29.41
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,07,N Current (RMS),A,57.6
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,07,L3 Current (RMS),A,51.4
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,07,L2 Current (RMS),A,95.5
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,07,L1 Current (RMS),A,122.0
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.48
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.18
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.44
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,06,N Current (RMS),A,29.5
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.1
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,54.2
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,27.2
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.38
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,03,N Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.85
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.85
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,02,N Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.97
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.46
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.29
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,01,N Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,transformer,,Temperature,C,23.5
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.21
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,90.63
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,76.87
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,82.51
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,369.7
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.8
724253,LEIGHAM DRIVE -,2022-12-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.6
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.24
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-8.78
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.97
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,08,L3 Active Power,kW,63.41
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,08,L2 Active Power,kW,23.05
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,08,L1 Active Power,kW,31.71
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,08,N Current (RMS),A,131.2
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,08,L3 Current (RMS),A,258.5
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,08,L2 Current (RMS),A,100.7
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,08,L1 Current (RMS),A,129.9
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.96
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,07,L3 Active Power,kW,12.96
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,07,L2 Active Power,kW,24.48
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,07,L1 Active Power,kW,33.99
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,07,N Current (RMS),A,70.1
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,07,L3 Current (RMS),A,52.6
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,07,L2 Current (RMS),A,100.8
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,07,L1 Current (RMS),A,140.2
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.23
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.26
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.72
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,06,N Current (RMS),A,34.8
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,58.7
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,38.0
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.08
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,03,N Current (RMS),A,20.3
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.92
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.79
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,02,N Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.5
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.41
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,01,N Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,transformer,,Temperature,C,23.4
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.61
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,95.5
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,80.57
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,89.41
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,389.1
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.9
724253,LEIGHAM DRIVE -,2022-12-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.8
