Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.39
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-7.46
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.48
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,08,L3 Active Power,kW,56.86
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,08,L2 Active Power,kW,22.45
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,08,L1 Active Power,kW,28.06
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,08,N Current (RMS),A,116.2
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,08,L3 Current (RMS),A,232.1
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,08,L2 Current (RMS),A,96.7
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,08,L1 Current (RMS),A,115.4
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.13
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.99
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,07,L3 Active Power,kW,12.59
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,07,L2 Active Power,kW,24.69
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,07,L1 Active Power,kW,37.1
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,07,N Current (RMS),A,78.5
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,07,L3 Current (RMS),A,51.1
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,07,L2 Current (RMS),A,102.0
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,07,L1 Current (RMS),A,152.6
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.82
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.93
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.69
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,06,N Current (RMS),A,36.2
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,61.2
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,32.0
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.75
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,03,N Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.1
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,02,N Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.89
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.8
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.11
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,01,N Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,transformer,,Temperature,C,23.3
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,87.45
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,81.19
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,89.21
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,357.2
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.0
724253,LEIGHAM DRIVE -,2022-12-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.9
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.54
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.91
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,08,L3 Active Power,kW,55.27
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,08,L2 Active Power,kW,24.06
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,08,L1 Active Power,kW,27.6
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,08,N Current (RMS),A,109.2
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,08,L3 Current (RMS),A,225.4
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,08,L2 Current (RMS),A,102.3
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,08,L1 Current (RMS),A,113.4
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.5
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.71
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,07,L3 Active Power,kW,12.56
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,07,L2 Active Power,kW,29.3
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,07,L1 Active Power,kW,31.28
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,07,N Current (RMS),A,61.0
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,07,L3 Current (RMS),A,50.9
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,07,L2 Current (RMS),A,120.1
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,07,L1 Current (RMS),A,129.1
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.28
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.82
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.47
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,06,N Current (RMS),A,37.0
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,64.8
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,35.2
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.14
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,03,N Current (RMS),A,17.9
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.89
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,02,N Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.17
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.99
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,01,N Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,transformer,,Temperature,C,23.2
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,86.73
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,84.97
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,84.24
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,353.8
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,349.3
724253,LEIGHAM DRIVE -,2022-12-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.7
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.38
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.51
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.46
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,08,L3 Active Power,kW,50.5
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,08,L2 Active Power,kW,25.05
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,08,L1 Active Power,kW,24.62
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,08,N Current (RMS),A,98.7
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,08,L3 Current (RMS),A,206.8
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,08,L2 Current (RMS),A,105.8
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,08,L1 Current (RMS),A,101.3
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.46
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.73
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,07,L2 Active Power,kW,23.75
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,07,L1 Active Power,kW,32.03
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,07,N Current (RMS),A,62.7
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,07,L3 Current (RMS),A,51.5
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,07,L2 Current (RMS),A,98.1
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,07,L1 Current (RMS),A,132.1
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.25
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.02
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.77
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,06,N Current (RMS),A,35.3
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,61.5
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,44.8
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.05
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,03,N Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.13
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,02,N Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.45
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.46
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.93
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,01,N Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,transformer,,Temperature,C,23.1
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,77.21
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,82.99
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,83.88
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.4
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.3
724253,LEIGHAM DRIVE -,2022-12-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.2
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.29
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.65
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.38
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,08,L3 Active Power,kW,49.1
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,08,L2 Active Power,kW,25.84
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,08,L1 Active Power,kW,25.8
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,08,N Current (RMS),A,92.8
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,08,L3 Current (RMS),A,201.6
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,08,L2 Current (RMS),A,107.9
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,08,L1 Current (RMS),A,105.9
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.08
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,07,L3 Active Power,kW,14.0
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,07,L2 Active Power,kW,26.48
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,07,L1 Active Power,kW,31.31
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,07,N Current (RMS),A,58.1
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,07,L3 Current (RMS),A,57.3
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,07,L2 Current (RMS),A,108.8
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,07,L1 Current (RMS),A,129.3
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.67
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.88
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.83
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,06,N Current (RMS),A,35.6
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,31.2
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,60.7
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,25.6
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.32
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.97
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,03,N Current (RMS),A,23.5
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.13
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.8
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,02,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.36
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.48
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.45
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,01,N Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,transformer,,Temperature,C,23.1
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,82.06
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,86.78
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,80.0
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.9
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,355.9
724253,LEIGHAM DRIVE -,2022-12-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.4
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.74
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.36
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.34
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,08,L3 Active Power,kW,45.37
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,08,L2 Active Power,kW,23.5
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,08,L1 Active Power,kW,21.75
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,08,N Current (RMS),A,90.8
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,08,L3 Current (RMS),A,187.2
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,08,L2 Current (RMS),A,98.4
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,08,L1 Current (RMS),A,89.5
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.28
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.26
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,07,L3 Active Power,kW,14.53
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,07,L2 Active Power,kW,31.4
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,07,L1 Active Power,kW,28.01
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,07,N Current (RMS),A,51.9
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,07,L3 Current (RMS),A,59.0
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,07,L2 Current (RMS),A,128.5
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,07,L1 Current (RMS),A,116.1
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.14
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.62
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.44
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,06,N Current (RMS),A,39.4
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,25.8
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,64.0
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,03,N Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.19
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,02,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.45
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.87
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.83
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,01,N Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,transformer,,Temperature,C,23.0
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,77.97
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,86.26
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,72.27
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.3
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,353.7
724253,LEIGHAM DRIVE -,2022-12-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.09
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.98
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.67
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,08,L3 Active Power,kW,38.08
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,08,L2 Active Power,kW,21.78
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,08,L1 Active Power,kW,23.04
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,08,N Current (RMS),A,71.8
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,08,L3 Current (RMS),A,158.5
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,08,L2 Current (RMS),A,90.1
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,08,L1 Current (RMS),A,94.5
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.38
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,07,L3 Active Power,kW,14.2
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,07,L2 Active Power,kW,35.04
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,07,L1 Active Power,kW,34.0
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,07,N Current (RMS),A,65.8
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,07,L3 Current (RMS),A,57.7
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,07,L2 Current (RMS),A,142.7
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,07,L1 Current (RMS),A,139.4
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.19
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.11
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.69
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,06,N Current (RMS),A,33.8
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,53.5
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.04
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.06
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,03,N Current (RMS),A,19.7
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,02,N Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.85
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.22
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,01,N Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,transformer,,Temperature,C,23.0
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,68.04
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,87.68
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,76.65
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,357.9
724253,LEIGHAM DRIVE -,2022-12-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.69
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.99
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.72
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,08,L3 Active Power,kW,47.06
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,08,L2 Active Power,kW,22.65
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,08,L1 Active Power,kW,22.49
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,08,N Current (RMS),A,98.0
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,08,L3 Current (RMS),A,194.0
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,08,L2 Current (RMS),A,94.6
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,08,L1 Current (RMS),A,92.6
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.54
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,07,L3 Active Power,kW,15.43
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,07,L2 Active Power,kW,29.16
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,07,L1 Active Power,kW,34.57
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,07,N Current (RMS),A,62.7
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,07,L3 Current (RMS),A,62.6
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,07,L2 Current (RMS),A,119.9
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,07,L1 Current (RMS),A,142.2
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.71
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.3
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.28
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,06,N Current (RMS),A,27.0
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,28.4
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,50.3
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.32
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.57
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.01
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,03,N Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.26
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,02,N Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.92
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.66
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.46
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,01,N Current (RMS),A,21.1
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,transformer,,Temperature,C,23.0
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,80.17
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,83.5
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,81.06
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.6
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.4
724253,LEIGHAM DRIVE -,2022-12-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.4
