Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.13
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.49
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.7
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,08,L3 Active Power,kW,45.8
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,08,L2 Active Power,kW,17.87
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,08,L1 Active Power,kW,23.7
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,08,N Current (RMS),A,97.6
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,08,L3 Current (RMS),A,189.3
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,08,L2 Current (RMS),A,75.6
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,08,L1 Current (RMS),A,97.4
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.64
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.75
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,07,L3 Active Power,kW,14.28
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,07,L2 Active Power,kW,27.56
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,07,L1 Active Power,kW,29.31
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,07,N Current (RMS),A,51.0
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,07,L3 Current (RMS),A,57.9
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,07,L2 Current (RMS),A,113.2
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,07,L1 Current (RMS),A,121.5
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.91
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.38
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.76
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,06,N Current (RMS),A,29.4
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,50.8
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.92
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.9
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,03,N Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.49
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,02,N Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.78
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.92
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.69
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,01,N Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,transformer,,Temperature,C,22.9
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,77.64
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,76.65
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,72.85
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.9
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.8
724253,LEIGHAM DRIVE -,2022-12-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.5
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.8
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.73
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,08,L3 Active Power,kW,44.35
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,08,L2 Active Power,kW,17.54
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,08,L1 Active Power,kW,30.19
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,08,N Current (RMS),A,85.4
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,08,L3 Current (RMS),A,183.4
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,08,L2 Current (RMS),A,74.2
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,08,L1 Current (RMS),A,125.1
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.42
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,07,L3 Active Power,kW,14.04
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,07,L2 Active Power,kW,23.17
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,07,L1 Active Power,kW,29.23
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,07,N Current (RMS),A,53.5
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,07,L3 Current (RMS),A,56.8
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,07,L2 Current (RMS),A,95.6
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,07,L1 Current (RMS),A,120.7
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.5
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.49
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.45
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,06,N Current (RMS),A,27.1
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,47.0
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.67
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.28
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.05
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,03,N Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,02,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.55
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.69
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.91
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,01,N Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,transformer,,Temperature,C,22.9
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,75.23
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,67.5
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,81.83
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.6
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
724253,LEIGHAM DRIVE -,2022-12-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.8
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.48
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.24
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.22
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,08,L3 Active Power,kW,44.67
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,08,L2 Active Power,kW,16.53
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,08,L1 Active Power,kW,33.59
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,08,N Current (RMS),A,86.7
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,08,L3 Current (RMS),A,184.4
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,08,L2 Current (RMS),A,70.0
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,08,L1 Current (RMS),A,137.3
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.24
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,07,L3 Active Power,kW,11.22
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,07,L2 Active Power,kW,26.21
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,07,L1 Active Power,kW,27.01
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,07,N Current (RMS),A,56.7
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,07,L3 Current (RMS),A,48.0
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,07,L2 Current (RMS),A,109.0
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,07,L1 Current (RMS),A,111.6
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.52
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.04
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.84
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,06,N Current (RMS),A,29.5
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,45.7
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.93
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.99
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,03,N Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.55
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,02,N Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.97
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.74
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,01,N Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,transformer,,Temperature,C,22.9
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,72.03
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,68.01
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,80.95
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.2
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
724253,LEIGHAM DRIVE -,2022-12-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.1
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.77
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.51
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.89
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,08,L3 Active Power,kW,42.69
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,08,L2 Active Power,kW,16.16
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,08,L1 Active Power,kW,21.46
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,08,N Current (RMS),A,92.1
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,08,L3 Current (RMS),A,176.3
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,08,L2 Current (RMS),A,68.5
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,08,L1 Current (RMS),A,88.6
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.16
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.86
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,07,L2 Active Power,kW,21.77
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,07,L1 Active Power,kW,25.62
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,07,N Current (RMS),A,62.1
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,07,L3 Current (RMS),A,24.7
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,07,L2 Current (RMS),A,90.7
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,07,L1 Current (RMS),A,106.4
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.13
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.67
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.59
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,06,N Current (RMS),A,35.2
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.9
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,56.5
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.32
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.97
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,03,N Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.92
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.67
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,02,N Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.15
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.6
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.68
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,01,N Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,transformer,,Temperature,C,22.9
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,64.14
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,66.44
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,64.98
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
724253,LEIGHAM DRIVE -,2022-12-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.51
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.22
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.47
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,08,L3 Active Power,kW,38.92
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,08,L2 Active Power,kW,16.79
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,08,L1 Active Power,kW,21.93
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,08,N Current (RMS),A,77.9
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,08,L3 Current (RMS),A,161.8
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,08,L2 Current (RMS),A,71.1
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,08,L1 Current (RMS),A,90.4
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.41
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.18
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,07,L2 Active Power,kW,23.74
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,07,L1 Active Power,kW,23.07
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,07,N Current (RMS),A,57.1
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,07,L3 Current (RMS),A,25.8
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,07,L2 Current (RMS),A,98.1
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,07,L1 Current (RMS),A,95.8
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.32
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.26
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.37
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,06,N Current (RMS),A,24.6
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,43.3
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.9
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.13
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.47
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,03,N Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.11
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.65
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,02,N Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.49
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.99
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.63
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,01,N Current (RMS),A,24.3
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,65.92
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,66.16
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,69.13
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
724253,LEIGHAM DRIVE -,2022-12-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.67
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.83
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,08,L3 Active Power,kW,37.09
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,08,L2 Active Power,kW,15.22
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,08,L1 Active Power,kW,22.24
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,08,N Current (RMS),A,72.4
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,08,L3 Current (RMS),A,154.1
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,08,L2 Current (RMS),A,64.2
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,08,L1 Current (RMS),A,91.3
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.66
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.16
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,07,L2 Active Power,kW,20.23
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,07,L1 Active Power,kW,25.42
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,07,N Current (RMS),A,59.7
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,07,L3 Current (RMS),A,25.8
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,07,L2 Current (RMS),A,83.2
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,07,L1 Current (RMS),A,105.2
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.5
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.04
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.28
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,06,N Current (RMS),A,30.5
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,46.0
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.4
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.06
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,03,N Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,02,N Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.07
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.64
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.46
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,01,N Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,57.12
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,64.08
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,64.72
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
724253,LEIGHAM DRIVE -,2022-12-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.32
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.89
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,08,L3 Active Power,kW,32.81
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,08,L2 Active Power,kW,14.19
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,08,L1 Active Power,kW,22.11
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,08,N Current (RMS),A,65.0
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,08,L3 Current (RMS),A,138.8
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,08,L2 Current (RMS),A,59.8
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,08,L1 Current (RMS),A,91.1
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.09
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.81
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.43
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,07,L2 Active Power,kW,19.65
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,07,L1 Active Power,kW,23.53
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,07,N Current (RMS),A,57.5
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,07,L3 Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,07,L2 Current (RMS),A,81.0
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,07,L1 Current (RMS),A,97.8
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.5
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.28
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.27
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,06,N Current (RMS),A,35.5
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,51.9
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.99
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,03,N Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.39
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,02,N Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.68
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.2
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.4
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,01,N Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,65.87
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,59.6
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
724253,LEIGHAM DRIVE -,2022-12-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
