Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.21
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.7
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,08,L3 Active Power,kW,30.89
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,08,L2 Active Power,kW,13.82
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,08,L1 Active Power,kW,25.54
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,08,N Current (RMS),A,55.4
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,08,L3 Current (RMS),A,129.7
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,08,L2 Current (RMS),A,58.4
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,08,L1 Current (RMS),A,104.9
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.32
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.58
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,07,L2 Active Power,kW,18.52
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,07,L1 Active Power,kW,25.03
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,07,N Current (RMS),A,60.8
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,07,L3 Current (RMS),A,24.3
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,07,L2 Current (RMS),A,76.3
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,07,L1 Current (RMS),A,104.4
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.11
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.89
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.12
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,06,N Current (RMS),A,30.1
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,45.1
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.97
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.16
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,02,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.18
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.88
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.14
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,01,N Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,transformer,,Temperature,C,22.9
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,50.58
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,63.11
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,69.04
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
724253,LEIGHAM DRIVE -,2022-12-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.32
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.7
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,08,L3 Active Power,kW,32.92
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,08,L2 Active Power,kW,12.16
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,08,L1 Active Power,kW,22.87
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,08,N Current (RMS),A,65.1
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,08,L3 Current (RMS),A,138.4
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,08,L2 Current (RMS),A,52.7
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,08,L1 Current (RMS),A,94.8
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.9
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.51
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,07,L2 Active Power,kW,19.22
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,07,L1 Active Power,kW,26.76
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,07,N Current (RMS),A,68.2
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,07,L3 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,07,L2 Current (RMS),A,79.8
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,07,L1 Current (RMS),A,112.1
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.89
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.63
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.99
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,06,N Current (RMS),A,36.1
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,24.6
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,56.9
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.8
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.65
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,03,N Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,02,N Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.63
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.45
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.01
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,01,N Current (RMS),A,20.8
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,52.64
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,66.4
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,66.18
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
724253,LEIGHAM DRIVE -,2022-12-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.29
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.4
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,08,L3 Active Power,kW,35.92
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,08,L2 Active Power,kW,13.26
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,08,L1 Active Power,kW,23.44
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,08,N Current (RMS),A,70.7
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,08,L3 Current (RMS),A,149.3
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,08,L2 Current (RMS),A,57.0
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,08,L1 Current (RMS),A,96.3
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.17
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.47
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.9
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,07,L2 Active Power,kW,20.23
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,07,L1 Active Power,kW,28.88
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,07,N Current (RMS),A,73.9
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,07,L3 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,07,L2 Current (RMS),A,83.1
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,07,L1 Current (RMS),A,119.4
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.84
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.83
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.91
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,06,N Current (RMS),A,28.5
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.3
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,48.9
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.2
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,03,N Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,02,N Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.06
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.21
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.33
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,01,N Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,55.16
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,62.42
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,68.36
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
724253,LEIGHAM DRIVE -,2022-12-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.05
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.09
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,08,L3 Active Power,kW,33.92
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,08,L2 Active Power,kW,11.96
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,08,L1 Active Power,kW,23.32
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,08,N Current (RMS),A,67.1
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,08,L3 Current (RMS),A,140.4
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,08,L2 Current (RMS),A,50.6
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,08,L1 Current (RMS),A,94.9
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.28
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.38
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.09
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,07,L2 Active Power,kW,23.89
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,07,L1 Active Power,kW,27.96
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,07,N Current (RMS),A,67.9
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,07,L3 Current (RMS),A,21.5
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,07,L2 Current (RMS),A,97.0
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,07,L1 Current (RMS),A,114.5
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.6
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.25
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.13
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,06,N Current (RMS),A,32.5
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,58.3
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.4
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,03,N Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,02,N Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.16
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.63
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.43
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,01,N Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,52.42
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,66.73
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,71.67
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
724253,LEIGHAM DRIVE -,2022-12-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.71
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.01
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,08,L3 Active Power,kW,30.65
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,08,L2 Active Power,kW,13.78
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,08,L1 Active Power,kW,22.91
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,08,N Current (RMS),A,55.2
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,08,L3 Current (RMS),A,128.0
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,08,L2 Current (RMS),A,57.6
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,08,L1 Current (RMS),A,93.3
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.05
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.46
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.88
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,07,L2 Active Power,kW,23.19
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,07,L1 Active Power,kW,21.78
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,07,N Current (RMS),A,55.9
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,07,L3 Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,07,L2 Current (RMS),A,94.3
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,07,L1 Current (RMS),A,90.2
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.89
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.74
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.25
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,06,N Current (RMS),A,31.4
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,48.5
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.6
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.46
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,03,N Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,02,N Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.44
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,01,N Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,44.98
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,65.02
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,63.71
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
724253,LEIGHAM DRIVE -,2022-12-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.64
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.74
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,08,L3 Active Power,kW,33.4
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,08,L2 Active Power,kW,17.15
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,08,L1 Active Power,kW,26.31
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,08,N Current (RMS),A,55.0
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,08,L3 Current (RMS),A,138.9
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,08,L2 Current (RMS),A,70.9
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,08,L1 Current (RMS),A,107.2
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.1
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.6
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,07,L2 Active Power,kW,22.67
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,07,L1 Active Power,kW,20.24
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,07,N Current (RMS),A,51.4
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,07,L3 Current (RMS),A,23.8
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,07,L2 Current (RMS),A,92.2
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,07,L1 Current (RMS),A,83.3
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.99
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.95
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.92
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,06,N Current (RMS),A,32.9
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,48.8
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.5
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,03,N Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.22
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.17
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,02,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.6
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.58
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.44
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,01,N Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,48.33
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,66.61
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,66.84
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
724253,LEIGHAM DRIVE -,2022-12-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.69
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.49
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,08,L3 Active Power,kW,37.86
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,08,L2 Active Power,kW,18.3
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,08,L1 Active Power,kW,22.53
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,08,N Current (RMS),A,71.4
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,08,L3 Current (RMS),A,156.2
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,08,L2 Current (RMS),A,75.9
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,08,L1 Current (RMS),A,91.9
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.4
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.32
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,07,L2 Active Power,kW,17.28
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,07,L1 Active Power,kW,19.67
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,07,N Current (RMS),A,44.8
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,07,L3 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,07,L2 Current (RMS),A,70.9
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,07,L1 Current (RMS),A,81.7
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.44
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.74
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,06,N Current (RMS),A,30.2
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,47.2
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.99
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.79
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,03,N Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.94
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.27
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,02,N Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.24
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.15
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.25
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,01,N Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,50.34
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,64.33
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,61.46
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
724253,LEIGHAM DRIVE -,2022-12-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
