Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.79
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.24
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,08,L3 Active Power,kW,38.62
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,08,L2 Active Power,kW,15.03
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,08,L1 Active Power,kW,21.6
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,08,N Current (RMS),A,77.3
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,08,L3 Current (RMS),A,159.0
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,08,L2 Current (RMS),A,63.4
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,08,L1 Current (RMS),A,88.0
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.1
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.77
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,07,L2 Active Power,kW,19.57
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,07,L1 Active Power,kW,17.14
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,07,N Current (RMS),A,41.2
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,07,L3 Current (RMS),A,24.1
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,07,L2 Current (RMS),A,80.4
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,07,L1 Current (RMS),A,71.3
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.91
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.4
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.76
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,06,N Current (RMS),A,29.8
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,46.7
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.5
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.73
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.89
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.95
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,03,N Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.74
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.93
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,02,N Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.38
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.22
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,01,N Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,53.15
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,62.05
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,60.95
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
724253,LEIGHAM DRIVE -,2022-12-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.21
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.63
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,08,L3 Active Power,kW,39.3
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,08,L2 Active Power,kW,13.44
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,08,L1 Active Power,kW,19.5
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,08,N Current (RMS),A,83.6
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,08,L3 Current (RMS),A,161.6
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,08,L2 Current (RMS),A,58.1
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,08,L1 Current (RMS),A,79.9
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.69
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.23
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,07,L2 Active Power,kW,18.39
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,07,L1 Active Power,kW,18.0
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,07,N Current (RMS),A,40.6
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,07,L3 Current (RMS),A,25.9
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,07,L2 Current (RMS),A,75.3
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,07,L1 Current (RMS),A,74.4
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.88
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.88
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.98
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,06,N Current (RMS),A,25.8
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,40.9
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.7
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.9
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.18
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,03,N Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,02,N Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.81
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.39
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.28
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,01,N Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,53.53
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,55.59
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,62.97
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
724253,LEIGHAM DRIVE -,2022-12-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.31
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.27
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,08,L3 Active Power,kW,40.09
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,08,L2 Active Power,kW,9.57
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,08,L1 Active Power,kW,18.42
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,08,N Current (RMS),A,94.3
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,08,L3 Current (RMS),A,164.5
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,08,L2 Current (RMS),A,43.0
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,08,L1 Current (RMS),A,75.5
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.34
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.7
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,07,L2 Active Power,kW,22.18
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,07,L1 Active Power,kW,18.15
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,07,N Current (RMS),A,47.8
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,07,L3 Current (RMS),A,24.3
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,07,L2 Current (RMS),A,90.8
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,07,L1 Current (RMS),A,75.3
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.05
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.16
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.72
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.42
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,06,N Current (RMS),A,25.0
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,40.1
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.48
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.63
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,03,N Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.08
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,02,N Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.92
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.6
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.5
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,01,N Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,56.43
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,56.22
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,60.47
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
724253,LEIGHAM DRIVE -,2022-12-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.22
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.67
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,08,L3 Active Power,kW,39.51
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,08,L2 Active Power,kW,11.04
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,08,L1 Active Power,kW,20.68
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,08,N Current (RMS),A,89.0
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,08,L3 Current (RMS),A,162.3
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,08,L2 Current (RMS),A,47.6
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,08,L1 Current (RMS),A,84.7
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.37
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.84
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.6
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,07,L2 Active Power,kW,19.56
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,07,L1 Active Power,kW,19.69
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,07,N Current (RMS),A,48.1
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,07,L3 Current (RMS),A,23.9
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,07,L2 Current (RMS),A,80.4
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,07,L1 Current (RMS),A,81.5
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.02
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.9
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.07
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,06,N Current (RMS),A,35.7
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,53.3
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.71
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.28
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.42
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,03,N Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.88
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,02,N Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.01
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.39
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.66
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,01,N Current (RMS),A,23.2
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,53.35
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,59.06
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,65.13
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
724253,LEIGHAM DRIVE -,2022-12-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.34
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.71
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,08,L3 Active Power,kW,35.72
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,08,L2 Active Power,kW,11.25
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,08,L1 Active Power,kW,19.34
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,08,N Current (RMS),A,76.9
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,08,L3 Current (RMS),A,147.3
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,08,L2 Current (RMS),A,48.5
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,08,L1 Current (RMS),A,79.1
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.41
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.46
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.59
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,07,L2 Active Power,kW,23.84
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,07,L1 Active Power,kW,19.56
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,07,N Current (RMS),A,47.7
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,07,L3 Current (RMS),A,31.6
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,07,L2 Current (RMS),A,98.0
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,07,L1 Current (RMS),A,81.1
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.87
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.25
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.03
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,06,N Current (RMS),A,31.1
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,46.3
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.67
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.32
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,03,N Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.7
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.04
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,02,N Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.14
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.4
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.53
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,01,N Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,54.35
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,61.75
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,59.18
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
724253,LEIGHAM DRIVE -,2022-12-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.31
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.99
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,08,L3 Active Power,kW,38.96
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,08,L2 Active Power,kW,10.72
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,08,L1 Active Power,kW,20.45
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,08,N Current (RMS),A,86.2
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,08,L3 Current (RMS),A,159.9
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,08,L2 Current (RMS),A,46.6
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,08,L1 Current (RMS),A,83.9
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.21
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.53
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.85
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,07,L2 Active Power,kW,21.1
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,07,L1 Active Power,kW,19.59
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,07,N Current (RMS),A,46.8
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,07,L3 Current (RMS),A,28.7
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,07,L2 Current (RMS),A,86.4
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,07,L1 Current (RMS),A,82.0
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.23
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.68
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.98
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,06,N Current (RMS),A,37.5
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,56.2
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.76
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.57
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,03,N Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,02,N Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.04
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.71
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.65
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,01,N Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,transformer,,Temperature,C,22.7
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,56.34
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,61.77
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,61.29
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
724253,LEIGHAM DRIVE -,2022-12-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-3.51
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.86
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,08,L3 Active Power,kW,38.86
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,08,L2 Active Power,kW,11.89
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,08,L1 Active Power,kW,21.75
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,08,N Current (RMS),A,83.1
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,08,L3 Current (RMS),A,159.2
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,08,L2 Current (RMS),A,51.1
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,08,L1 Current (RMS),A,89.0
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.89
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,07,L3 Active Power,kW,9.35
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,07,L2 Active Power,kW,23.16
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,07,L1 Active Power,kW,23.64
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,07,N Current (RMS),A,46.6
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,07,L3 Current (RMS),A,38.1
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,07,L2 Current (RMS),A,94.6
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,07,L1 Current (RMS),A,97.5
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.38
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.99
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.35
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,06,N Current (RMS),A,31.6
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,49.9
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.4
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.54
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,03,N Current (RMS),A,17.9
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.79
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,02,N Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.33
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.3
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,01,N Current (RMS),A,23.2
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,transformer,,Temperature,C,22.7
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,56.94
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,65.4
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,69.56
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
724253,LEIGHAM DRIVE -,2022-12-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
