Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.05
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.09
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.11
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,08,L3 Active Power,kW,38.82
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,08,L2 Active Power,kW,11.67
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,08,L1 Active Power,kW,24.13
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,08,N Current (RMS),A,81.1
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,08,L3 Current (RMS),A,160.2
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,08,L2 Current (RMS),A,49.5
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,08,L1 Current (RMS),A,98.6
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.92
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.92
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,07,L2 Active Power,kW,20.83
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,07,L1 Active Power,kW,23.93
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,07,N Current (RMS),A,49.4
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,07,L3 Current (RMS),A,36.5
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,07,L2 Current (RMS),A,85.4
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,07,L1 Current (RMS),A,99.5
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.58
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.03
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.21
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,06,N Current (RMS),A,31.6
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,53.4
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.6
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.14
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,03,N Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.65
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,02,N Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.07
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.06
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.06
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,01,N Current (RMS),A,28.4
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,transformer,,Temperature,C,22.6
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,58.48
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,64.87
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,76.26
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
724253,LEIGHAM DRIVE -,2022-12-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.5
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-3.89
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.55
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.39
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,08,L3 Active Power,kW,44.75
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,08,L2 Active Power,kW,13.9
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,08,L1 Active Power,kW,29.29
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,08,N Current (RMS),A,89.6
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,08,L3 Current (RMS),A,183.4
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,08,L2 Current (RMS),A,60.1
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,08,L1 Current (RMS),A,120.1
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.07
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,07,L3 Active Power,kW,8.37
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,07,L2 Active Power,kW,20.24
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,07,L1 Active Power,kW,18.5
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,07,N Current (RMS),A,39.6
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,07,L3 Current (RMS),A,34.4
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,07,L2 Current (RMS),A,83.6
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,07,L1 Current (RMS),A,78.0
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.75
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.57
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.02
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,06,N Current (RMS),A,24.4
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,43.6
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.49
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.66
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,03,N Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.96
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,02,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.24
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.77
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.21
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,01,N Current (RMS),A,23.0
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,transformer,,Temperature,C,22.6
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,65.56
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,61.59
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,73.1
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
724253,LEIGHAM DRIVE -,2022-12-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-3.74
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.21
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.08
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,08,L3 Active Power,kW,43.97
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,08,L2 Active Power,kW,12.86
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,08,L1 Active Power,kW,29.67
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,08,N Current (RMS),A,89.0
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,08,L3 Current (RMS),A,180.5
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,08,L2 Current (RMS),A,56.7
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,08,L1 Current (RMS),A,121.2
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.95
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,07,L3 Active Power,kW,8.97
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,07,L2 Active Power,kW,22.32
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,07,L1 Active Power,kW,20.38
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,07,N Current (RMS),A,42.5
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,07,L3 Current (RMS),A,36.9
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,07,L2 Current (RMS),A,92.0
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,07,L1 Current (RMS),A,85.4
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.63
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.85
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.76
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,06,N Current (RMS),A,30.6
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,48.9
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.96
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.19
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,03,N Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.69
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,02,N Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.24
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.31
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.02
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,01,N Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,transformer,,Temperature,C,22.6
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,63.24
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,62.24
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,71.15
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
724253,LEIGHAM DRIVE -,2022-12-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-3.8
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.57
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.34
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,08,L3 Active Power,kW,42.14
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,08,L2 Active Power,kW,15.59
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,08,L1 Active Power,kW,27.93
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,08,N Current (RMS),A,78.4
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,08,L3 Current (RMS),A,173.4
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,08,L2 Current (RMS),A,67.1
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,08,L1 Current (RMS),A,114.2
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.68
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.31
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,07,L2 Active Power,kW,22.81
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,07,L1 Active Power,kW,20.19
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,07,N Current (RMS),A,50.4
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,07,L3 Current (RMS),A,26.4
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,07,L2 Current (RMS),A,93.7
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,07,L1 Current (RMS),A,85.1
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.9
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.76
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.15
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,06,N Current (RMS),A,43.0
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,64.6
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.45
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.68
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.2
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,03,N Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.38
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,02,N Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.63
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.96
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.43
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,01,N Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,transformer,,Temperature,C,22.6
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,59.2
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,68.18
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,64.4
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
724253,LEIGHAM DRIVE -,2022-12-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.12
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.84
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.01
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,08,L3 Active Power,kW,37.78
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,08,L2 Active Power,kW,16.73
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,08,L1 Active Power,kW,27.21
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,08,N Current (RMS),A,63.7
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,08,L3 Current (RMS),A,156.7
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,08,L2 Current (RMS),A,70.9
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,08,L1 Current (RMS),A,111.7
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.13
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.65
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,07,L2 Active Power,kW,21.99
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,07,L1 Active Power,kW,19.49
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,07,N Current (RMS),A,46.8
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,07,L3 Current (RMS),A,24.1
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,07,L2 Current (RMS),A,90.4
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,07,L1 Current (RMS),A,81.7
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.54
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.33
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,06,N Current (RMS),A,29.6
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,46.9
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.44
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.42
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,03,N Current (RMS),A,26.0
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.85
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.59
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,02,N Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.85
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.44
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,01,N Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,transformer,,Temperature,C,22.6
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,53.69
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,66.65
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,63.75
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
724253,LEIGHAM DRIVE -,2022-12-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.32
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.64
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.08
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,08,L3 Active Power,kW,40.92
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,08,L2 Active Power,kW,21.62
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,08,L1 Active Power,kW,30.06
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,08,N Current (RMS),A,62.8
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,08,L3 Current (RMS),A,168.7
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,08,L2 Current (RMS),A,91.2
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,08,L1 Current (RMS),A,123.5
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.14
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.51
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.6
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,07,L2 Active Power,kW,26.32
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,07,L1 Active Power,kW,19.57
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,07,N Current (RMS),A,55.4
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,07,L3 Current (RMS),A,23.7
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,07,L2 Current (RMS),A,108.5
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,07,L1 Current (RMS),A,81.9
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.11
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.1
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.97
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.08
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,06,N Current (RMS),A,31.9
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,49.6
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.49
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,03,N Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,02,N Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.43
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.71
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.37
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,01,N Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,transformer,,Temperature,C,22.6
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,57.49
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,73.19
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,64.92
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.7
724253,LEIGHAM DRIVE -,2022-12-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.41
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.04
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.08
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,08,L3 Active Power,kW,39.06
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,08,L2 Active Power,kW,18.99
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,08,L1 Active Power,kW,27.84
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,08,N Current (RMS),A,63.7
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,08,L3 Current (RMS),A,161.3
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,08,L2 Current (RMS),A,80.3
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,08,L1 Current (RMS),A,114.9
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.33
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.96
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,07,L2 Active Power,kW,19.02
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,07,L1 Active Power,kW,18.77
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,07,N Current (RMS),A,43.0
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,07,L3 Current (RMS),A,25.3
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,07,L2 Current (RMS),A,79.3
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,07,L1 Current (RMS),A,79.3
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.11
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.76
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.88
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,06,N Current (RMS),A,31.9
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,48.8
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.9
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.05
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.45
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,03,N Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.25
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.65
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.49
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,02,N Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.71
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.05
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.5
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,01,N Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,transformer,,Temperature,C,22.5
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,61.51
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,60.93
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
724253,LEIGHAM DRIVE -,2022-12-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
