Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.6
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.03
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,08,L3 Active Power,kW,42.23
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,08,L2 Active Power,kW,16.05
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,08,L1 Active Power,kW,25.42
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,08,N Current (RMS),A,79.1
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,08,L3 Current (RMS),A,173.7
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,08,L2 Current (RMS),A,69.3
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,08,L1 Current (RMS),A,104.4
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.34
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.17
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.56
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,07,L2 Active Power,kW,18.52
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,07,L1 Active Power,kW,20.41
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,07,N Current (RMS),A,50.6
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,07,L3 Current (RMS),A,23.7
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,07,L2 Current (RMS),A,77.2
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,07,L1 Current (RMS),A,86.4
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.09
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.56
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.93
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,06,N Current (RMS),A,37.7
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,56.2
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.49
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.85
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.73
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,03,N Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.07
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.57
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.58
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,02,N Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.42
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.54
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.33
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,01,N Current (RMS),A,23.1
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,transformer,,Temperature,C,22.5
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,56.86
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,61.09
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,63.4
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
724253,LEIGHAM DRIVE -,2022-12-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.47
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.56
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,08,L3 Active Power,kW,37.46
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,08,L2 Active Power,kW,18.22
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,08,L1 Active Power,kW,27.39
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,08,N Current (RMS),A,60.8
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,08,L3 Current (RMS),A,155.2
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,08,L2 Current (RMS),A,77.9
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,08,L1 Current (RMS),A,112.7
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.32
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.28
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,07,L2 Active Power,kW,18.03
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,07,L1 Active Power,kW,20.46
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,07,N Current (RMS),A,47.3
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,07,L3 Current (RMS),A,26.4
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,07,L2 Current (RMS),A,75.1
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,07,L1 Current (RMS),A,85.8
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.09
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.13
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.21
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.52
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,06,N Current (RMS),A,39.1
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,59.0
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.5
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,03,N Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.86
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.2
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,02,N Current (RMS),A,7.6
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.21
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.26
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,01,N Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,transformer,,Temperature,C,22.5
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,63.24
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,67.88
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
724253,LEIGHAM DRIVE -,2022-12-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.91
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.81
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,08,L3 Active Power,kW,41.32
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,08,L2 Active Power,kW,18.09
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,08,L1 Active Power,kW,28.79
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,08,N Current (RMS),A,70.6
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,08,L3 Current (RMS),A,170.6
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,08,L2 Current (RMS),A,76.6
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,08,L1 Current (RMS),A,118.3
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.66
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,07,L3 Active Power,kW,8.34
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,07,L2 Active Power,kW,25.7
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,07,L1 Active Power,kW,24.2
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,07,N Current (RMS),A,53.7
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,07,L3 Current (RMS),A,34.6
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,07,L2 Current (RMS),A,105.5
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,07,L1 Current (RMS),A,101.0
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.17
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.02
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.91
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,06,N Current (RMS),A,34.6
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,49.6
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.49
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.67
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,03,N Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.14
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,02,N Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.24
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.6
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,01,N Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,transformer,,Temperature,C,22.5
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,57.01
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,69.02
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,69.66
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
724253,LEIGHAM DRIVE -,2022-12-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.3
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.71
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,08,L3 Active Power,kW,40.41
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,08,L2 Active Power,kW,18.39
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,08,L1 Active Power,kW,24.73
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,08,N Current (RMS),A,71.3
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,08,L3 Current (RMS),A,166.6
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,08,L2 Current (RMS),A,77.6
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,08,L1 Current (RMS),A,102.2
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.73
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,07,L3 Active Power,kW,7.22
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,07,L2 Active Power,kW,23.02
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,07,L1 Active Power,kW,27.37
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,07,N Current (RMS),A,62.3
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,07,L3 Current (RMS),A,31.0
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,07,L2 Current (RMS),A,94.6
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,07,L1 Current (RMS),A,113.1
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.63
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.35
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.83
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,06,N Current (RMS),A,23.5
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,38.6
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.56
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,03,N Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.29
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.91
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,02,N Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.79
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.56
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.14
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,01,N Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,transformer,,Temperature,C,22.5
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,55.91
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,62.54
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,71.18
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
724253,LEIGHAM DRIVE -,2022-12-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.62
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.21
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.13
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,08,L3 Active Power,kW,40.98
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,08,L2 Active Power,kW,19.52
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,08,L1 Active Power,kW,23.79
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,08,N Current (RMS),A,73.4
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,08,L3 Current (RMS),A,168.7
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,08,L2 Current (RMS),A,81.9
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,08,L1 Current (RMS),A,97.8
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.42
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.51
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,07,L2 Active Power,kW,24.84
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,07,L1 Active Power,kW,20.77
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,07,N Current (RMS),A,53.0
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,07,L3 Current (RMS),A,31.9
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,07,L2 Current (RMS),A,102.8
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,07,L1 Current (RMS),A,87.3
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.7
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.47
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.69
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,06,N Current (RMS),A,28.6
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.3
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,48.0
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.33
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.72
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,03,N Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.04
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.87
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,02,N Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.6
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.26
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,01,N Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,transformer,,Temperature,C,22.5
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,60.32
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,66.86
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,63.04
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
724253,LEIGHAM DRIVE -,2022-12-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.42
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.23
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.18
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,08,L3 Active Power,kW,40.57
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,08,L2 Active Power,kW,15.79
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,08,L1 Active Power,kW,24.85
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,08,N Current (RMS),A,76.5
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,08,L3 Current (RMS),A,167.4
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,08,L2 Current (RMS),A,67.2
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,08,L1 Current (RMS),A,102.0
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.64
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.49
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,07,L2 Active Power,kW,24.07
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,07,L1 Active Power,kW,18.98
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,07,N Current (RMS),A,52.3
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,07,L3 Current (RMS),A,23.5
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,07,L2 Current (RMS),A,99.0
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,07,L1 Current (RMS),A,79.4
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.64
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.99
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.81
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,06,N Current (RMS),A,26.8
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,23.2
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,46.1
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.46
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,03,N Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.92
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.53
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,02,N Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.07
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.36
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.95
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,01,N Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,transformer,,Temperature,C,22.5
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,57.8
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,61.3
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,62.18
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
724253,LEIGHAM DRIVE -,2022-12-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.29
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.78
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,08,L3 Active Power,kW,37.74
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,08,L2 Active Power,kW,15.79
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,08,L1 Active Power,kW,25.44
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,08,N Current (RMS),A,68.7
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,08,L3 Current (RMS),A,156.6
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,08,L2 Current (RMS),A,66.7
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,08,L1 Current (RMS),A,104.4
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.31
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,07,L3 Active Power,kW,7.59
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,07,L2 Active Power,kW,26.61
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,07,L1 Active Power,kW,19.98
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,07,N Current (RMS),A,54.8
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,07,L3 Current (RMS),A,33.3
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,07,L2 Current (RMS),A,109.5
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,07,L1 Current (RMS),A,83.5
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.33
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.09
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.75
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,06,N Current (RMS),A,38.9
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,61.9
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.41
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.81
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,03,N Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.71
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,02,N Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.04
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.85
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,01,N Current (RMS),A,20.1
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,transformer,,Temperature,C,22.5
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,56.76
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,69.17
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,66.42
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
724253,LEIGHAM DRIVE -,2022-12-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
