Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.62
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.71
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,08,L3 Active Power,kW,29.93
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,08,L2 Active Power,kW,16.15
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,08,L1 Active Power,kW,25.56
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,08,N Current (RMS),A,48.4
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,08,L3 Current (RMS),A,125.8
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,08,L2 Current (RMS),A,67.3
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,08,L1 Current (RMS),A,104.9
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.56
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.73
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,07,L2 Active Power,kW,23.06
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,07,L1 Active Power,kW,19.91
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,07,N Current (RMS),A,51.2
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,07,L3 Current (RMS),A,24.6
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,07,L2 Current (RMS),A,94.5
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,07,L1 Current (RMS),A,82.9
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.53
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.67
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.86
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,06,N Current (RMS),A,36.3
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,56.5
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,03,N Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.22
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.54
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.05
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,02,N Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.7
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.75
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,01,N Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,transformer,,Temperature,C,22.4
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.17
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,64.83
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,63.39
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
724253,LEIGHAM DRIVE -,2022-12-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.34
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.04
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,08,L3 Active Power,kW,32.94
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,08,L2 Active Power,kW,18.48
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,08,L1 Active Power,kW,22.71
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,08,N Current (RMS),A,56.9
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,08,L3 Current (RMS),A,137.0
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,08,L2 Current (RMS),A,77.4
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,08,L1 Current (RMS),A,93.6
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.54
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.3
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,07,L2 Active Power,kW,22.36
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,07,L1 Active Power,kW,20.82
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,07,N Current (RMS),A,54.0
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,07,L3 Current (RMS),A,23.0
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,07,L2 Current (RMS),A,92.9
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,07,L1 Current (RMS),A,86.7
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.16
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.46
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.39
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,06,N Current (RMS),A,36.8
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,59.9
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.33
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,03,N Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,02,N Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.79
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.42
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,01,N Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,transformer,,Temperature,C,22.4
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,49.39
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,68.15
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,61.11
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
724253,LEIGHAM DRIVE -,2022-12-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.32
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.56
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,08,L3 Active Power,kW,31.36
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,08,L2 Active Power,kW,22.21
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,08,L1 Active Power,kW,24.59
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,08,N Current (RMS),A,48.7
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,08,L3 Current (RMS),A,131.2
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,08,L2 Current (RMS),A,92.1
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,08,L1 Current (RMS),A,101.0
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.32
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.87
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,07,L2 Active Power,kW,24.41
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,07,L1 Active Power,kW,19.21
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,07,N Current (RMS),A,58.1
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,07,L3 Current (RMS),A,21.9
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,07,L2 Current (RMS),A,100.4
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,07,L1 Current (RMS),A,80.2
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.03
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.87
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.36
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.86
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,06,N Current (RMS),A,32.5
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,23.9
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,55.6
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.46
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.13
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.39
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,02,N Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.73
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.82
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.1
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,01,N Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,transformer,,Temperature,C,22.4
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.42
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,70.65
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,61.1
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
724253,LEIGHAM DRIVE -,2022-12-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.04
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.22
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,08,L3 Active Power,kW,29.21
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,08,L2 Active Power,kW,19.29
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,08,L1 Active Power,kW,25.4
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,08,N Current (RMS),A,44.1
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,08,L3 Current (RMS),A,122.2
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,08,L2 Current (RMS),A,80.4
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,08,L1 Current (RMS),A,104.5
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.17
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,07,L2 Active Power,kW,25.11
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,07,L1 Active Power,kW,18.8
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,07,N Current (RMS),A,52.4
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,07,L3 Current (RMS),A,29.9
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,07,L2 Current (RMS),A,103.3
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,07,L1 Current (RMS),A,78.2
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.12
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.85
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.05
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,06,N Current (RMS),A,27.9
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,25.2
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,48.8
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.44
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.11
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.14
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,03,N Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,02,N Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.29
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.28
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.22
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,01,N Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,transformer,,Temperature,C,22.4
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,48.68
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,70.39
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,64.49
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
724253,LEIGHAM DRIVE -,2022-12-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-3.87
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.85
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,08,L3 Active Power,kW,30.34
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,08,L2 Active Power,kW,17.88
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,08,L1 Active Power,kW,24.91
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,08,N Current (RMS),A,49.6
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,08,L3 Current (RMS),A,127.3
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,08,L2 Current (RMS),A,74.6
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,08,L1 Current (RMS),A,102.9
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.66
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,07,L2 Active Power,kW,22.59
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,07,L1 Active Power,kW,21.04
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,07,N Current (RMS),A,54.8
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,07,L3 Current (RMS),A,24.8
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,07,L2 Current (RMS),A,92.6
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,07,L1 Current (RMS),A,87.7
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.5
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.04
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.44
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,06,N Current (RMS),A,29.8
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,49.4
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.33
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.44
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,03,N Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.46
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,02,N Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.93
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.74
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.21
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,01,N Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,transformer,,Temperature,C,22.3
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,51.35
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,69.15
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,61.99
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
724253,LEIGHAM DRIVE -,2022-12-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.14
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.52
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,08,L3 Active Power,kW,32.66
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,08,L2 Active Power,kW,14.05
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,08,L1 Active Power,kW,17.23
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,08,N Current (RMS),A,67.7
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,08,L3 Current (RMS),A,136.2
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,08,L2 Current (RMS),A,59.5
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,08,L1 Current (RMS),A,70.9
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.91
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,07,L2 Active Power,kW,24.81
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,07,L1 Active Power,kW,24.8
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,07,N Current (RMS),A,64.0
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,07,L3 Current (RMS),A,21.5
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,07,L2 Current (RMS),A,102.6
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,07,L1 Current (RMS),A,102.0
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.29
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.89
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.14
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,06,N Current (RMS),A,32.5
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,49.5
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.41
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.66
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.58
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,03,N Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.66
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.05
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.71
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,02,N Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.03
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.12
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.83
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,01,N Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,transformer,,Temperature,C,22.3
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,58.97
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,64.6
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,57.28
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
724253,LEIGHAM DRIVE -,2022-12-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-3.84
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.06
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,08,L3 Active Power,kW,29.78
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,08,L2 Active Power,kW,16.93
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,08,L1 Active Power,kW,23.53
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,08,N Current (RMS),A,48.5
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,08,L3 Current (RMS),A,125.1
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,08,L2 Current (RMS),A,70.6
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,08,L1 Current (RMS),A,97.0
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.46
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.23
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.11
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,07,L2 Active Power,kW,23.16
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,07,L1 Active Power,kW,25.9
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,07,N Current (RMS),A,61.2
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,07,L3 Current (RMS),A,26.6
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,07,L2 Current (RMS),A,96.7
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,07,L1 Current (RMS),A,106.4
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.78
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.88
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.71
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,06,N Current (RMS),A,44.5
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,65.2
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.48
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.18
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.63
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,03,N Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.89
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.66
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,02,N Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.45
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.84
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.08
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,01,N Current (RMS),A,23.8
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,transformer,,Temperature,C,22.3
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,58.5
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,68.65
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,66.62
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.6
724253,LEIGHAM DRIVE -,2022-12-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
