Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.78
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.7
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.49
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,08,L3 Active Power,kW,24.4
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,08,L2 Active Power,kW,17.09
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,08,L1 Active Power,kW,19.6
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,08,N Current (RMS),A,42.9
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,08,L3 Current (RMS),A,105.3
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,08,L2 Current (RMS),A,71.0
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,08,L1 Current (RMS),A,81.5
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.03
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.51
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.8
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,07,L2 Active Power,kW,25.26
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,07,L1 Active Power,kW,17.43
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,07,N Current (RMS),A,46.7
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,07,L3 Current (RMS),A,35.1
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,07,L2 Current (RMS),A,104.3
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,07,L1 Current (RMS),A,73.4
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.87
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,18.3
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.08
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,06,N Current (RMS),A,52.4
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,76.1
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.9
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.85
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,03,N Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.56
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,02,N Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.24
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.62
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.53
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,01,N Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,transformer,,Temperature,C,22.3
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.24
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,53.01
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.9
724253,LEIGHAM DRIVE -,2022-12-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.89
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.83
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.33
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,08,L3 Active Power,kW,26.74
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,08,L2 Active Power,kW,15.3
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,08,L1 Active Power,kW,19.79
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,08,N Current (RMS),A,47.2
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,08,L3 Current (RMS),A,113.6
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,08,L2 Current (RMS),A,64.3
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,08,L1 Current (RMS),A,81.5
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.32
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,07,L3 Active Power,kW,10.23
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,07,L2 Active Power,kW,25.49
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,07,L1 Active Power,kW,17.27
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,07,N Current (RMS),A,40.8
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,07,L3 Current (RMS),A,42.0
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,07,L2 Current (RMS),A,104.7
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,07,L1 Current (RMS),A,72.1
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.8
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.12
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.54
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,06,N Current (RMS),A,51.6
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,72.5
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.38
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,03,N Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.11
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,02,N Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.67
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.93
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.98
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,01,N Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,transformer,,Temperature,C,22.3
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.82
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,70.98
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.58
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.2
724253,LEIGHAM DRIVE -,2022-12-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.5
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.33
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.62
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,08,L3 Active Power,kW,27.37
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,08,L2 Active Power,kW,17.68
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,08,L1 Active Power,kW,20.42
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,08,N Current (RMS),A,48.9
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,08,L3 Current (RMS),A,116.1
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,08,L2 Current (RMS),A,74.0
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,08,L1 Current (RMS),A,84.2
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.52
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.99
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,07,L2 Active Power,kW,32.28
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,07,L1 Active Power,kW,19.7
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,07,N Current (RMS),A,68.8
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,07,L3 Current (RMS),A,29.4
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,07,L2 Current (RMS),A,132.9
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,07,L1 Current (RMS),A,84.5
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.76
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.66
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.92
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,06,N Current (RMS),A,48.4
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,68.6
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.85
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.03
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,03,N Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,02,N Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.24
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.55
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,01,N Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,transformer,,Temperature,C,22.3
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.45
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,80.2
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,55.54
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,125.9
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.0
724253,LEIGHAM DRIVE -,2022-12-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.8
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.52
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.44
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,08,L3 Active Power,kW,32.18
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,08,L2 Active Power,kW,15.74
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,08,L1 Active Power,kW,23.13
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,08,N Current (RMS),A,61.6
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,08,L3 Current (RMS),A,135.7
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,08,L2 Current (RMS),A,66.1
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,08,L1 Current (RMS),A,97.6
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.9
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,07,L2 Active Power,kW,29.98
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,07,L1 Active Power,kW,17.75
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,07,N Current (RMS),A,62.2
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,07,L3 Current (RMS),A,25.4
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,07,L2 Current (RMS),A,122.7
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,07,L1 Current (RMS),A,75.2
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.9
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.08
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.53
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,06,N Current (RMS),A,36.0
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,53.9
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.1
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.4
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.62
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.98
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,03,N Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.79
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,02,N Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.67
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.04
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.88
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,01,N Current (RMS),A,20.3
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,transformer,,Temperature,C,22.3
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,51.33
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,72.42
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,66.07
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
724253,LEIGHAM DRIVE -,2022-12-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.2
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.44
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.64
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,08,L3 Active Power,kW,27.06
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,08,L2 Active Power,kW,18.23
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,08,L1 Active Power,kW,20.0
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,08,N Current (RMS),A,47.4
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,08,L3 Current (RMS),A,114.6
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,08,L2 Current (RMS),A,75.3
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,08,L1 Current (RMS),A,82.7
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.01
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,07,L3 Active Power,kW,8.06
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,07,L2 Active Power,kW,30.48
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,07,L1 Active Power,kW,14.57
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,07,N Current (RMS),A,57.8
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,07,L3 Current (RMS),A,33.5
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,07,L2 Current (RMS),A,124.3
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,07,L1 Current (RMS),A,61.3
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.1
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.48
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.13
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,06,N Current (RMS),A,31.1
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,48.0
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.67
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.72
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,03,N Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.33
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.41
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,02,N Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.35
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.29
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.2
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,01,N Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,transformer,,Temperature,C,22.3
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.68
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,74.32
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,57.03
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.5
724253,LEIGHAM DRIVE -,2022-12-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.64
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.66
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.78
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,08,L3 Active Power,kW,28.04
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,08,L2 Active Power,kW,16.42
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,08,L1 Active Power,kW,22.32
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,08,N Current (RMS),A,48.0
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,08,L3 Current (RMS),A,117.9
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,08,L2 Current (RMS),A,68.4
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,08,L1 Current (RMS),A,91.6
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.66
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.68
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,07,L2 Active Power,kW,25.01
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,07,L1 Active Power,kW,13.23
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,07,N Current (RMS),A,48.2
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,07,L3 Current (RMS),A,23.8
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,07,L2 Current (RMS),A,103.1
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,07,L1 Current (RMS),A,57.7
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.61
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.39
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.12
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,06,N Current (RMS),A,24.0
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,38.8
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,35.4
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.77
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.22
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,03,N Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,02,N Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.83
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.1
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.39
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,01,N Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,transformer,,Temperature,C,22.3
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.64
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,63.33
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,53.46
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
724253,LEIGHAM DRIVE -,2022-12-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.33
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.26
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.69
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,08,L3 Active Power,kW,27.33
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,08,L2 Active Power,kW,15.97
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,08,L1 Active Power,kW,24.85
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,08,N Current (RMS),A,42.8
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,08,L3 Current (RMS),A,114.5
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,08,L2 Current (RMS),A,66.7
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,08,L1 Current (RMS),A,101.6
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.96
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.21
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,07,L2 Active Power,kW,23.56
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.68
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,07,N Current (RMS),A,45.3
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,07,L3 Current (RMS),A,22.9
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,07,L2 Current (RMS),A,96.0
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,07,L1 Current (RMS),A,50.6
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.94
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.65
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.03
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,06,N Current (RMS),A,25.2
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,43.5
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.2
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.66
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.23
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,03,N Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.26
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,02,N Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.38
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.7
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.51
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,01,N Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,transformer,,Temperature,C,22.3
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.85
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,61.98
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,55.64
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
724253,LEIGHAM DRIVE -,2022-12-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
