Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.27
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.33
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.59
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,08,L3 Active Power,kW,31.16
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,08,L2 Active Power,kW,15.71
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,08,L1 Active Power,kW,22.57
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,08,N Current (RMS),A,55.8
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,08,L3 Current (RMS),A,129.8
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,08,L2 Current (RMS),A,65.7
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,08,L1 Current (RMS),A,92.2
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.01
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.4
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,07,L2 Active Power,kW,22.87
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,07,L1 Active Power,kW,14.89
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,07,N Current (RMS),A,42.8
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,07,L3 Current (RMS),A,23.8
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,07,L2 Current (RMS),A,93.3
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,07,L1 Current (RMS),A,62.4
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.05
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.33
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.52
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,06,N Current (RMS),A,25.4
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,42.0
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.7
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.98
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.02
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,03,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.48
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,02,N Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.78
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.11
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,01,N Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,transformer,,Temperature,C,22.2
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.81
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,59.21
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.35
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
724253,LEIGHAM DRIVE -,2022-12-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.54
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.19
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.58
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,08,L3 Active Power,kW,26.46
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,08,L2 Active Power,kW,14.65
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,08,L1 Active Power,kW,22.04
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,08,N Current (RMS),A,47.3
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,08,L3 Current (RMS),A,111.8
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,08,L2 Current (RMS),A,60.4
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,08,L1 Current (RMS),A,89.9
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.13
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.48
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.97
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,07,L2 Active Power,kW,24.19
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,07,L1 Active Power,kW,20.05
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,07,N Current (RMS),A,55.5
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,07,L3 Current (RMS),A,18.3
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,07,L2 Current (RMS),A,98.4
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,07,L1 Current (RMS),A,83.3
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.62
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.31
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.28
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,06,N Current (RMS),A,33.7
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,54.4
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.1
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.93
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.18
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.34
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,03,N Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.28
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,02,N Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.51
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.32
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.93
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,01,N Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,transformer,,Temperature,C,22.2
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.26
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,65.95
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,55.4
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
724253,LEIGHAM DRIVE -,2022-12-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.55
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.95
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.46
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,08,L3 Active Power,kW,26.97
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,08,L2 Active Power,kW,17.5
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,08,L1 Active Power,kW,19.37
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,08,N Current (RMS),A,48.6
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,08,L3 Current (RMS),A,114.5
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,08,L2 Current (RMS),A,74.3
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,08,L1 Current (RMS),A,80.0
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.49
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.25
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.05
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,07,L2 Active Power,kW,19.92
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,07,L1 Active Power,kW,22.82
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,07,N Current (RMS),A,52.8
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,07,L3 Current (RMS),A,24.8
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,07,L2 Current (RMS),A,82.0
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,07,L1 Current (RMS),A,93.9
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.05
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.16
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.14
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,06,N Current (RMS),A,33.6
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,54.0
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.8
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.7
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.8
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,03,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,02,N Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.71
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.57
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.58
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,01,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,transformer,,Temperature,C,22.1
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.14
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,63.88
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,58.83
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
724253,LEIGHAM DRIVE -,2022-12-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.85
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.53
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,08,L3 Active Power,kW,30.9
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,08,L2 Active Power,kW,14.61
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,08,L1 Active Power,kW,20.38
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,08,N Current (RMS),A,57.4
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,08,L3 Current (RMS),A,130.7
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,08,L2 Current (RMS),A,62.2
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,08,L1 Current (RMS),A,84.7
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.1
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.69
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.58
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,07,L2 Active Power,kW,22.32
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,07,L1 Active Power,kW,29.06
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,07,N Current (RMS),A,68.4
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,07,L3 Current (RMS),A,30.6
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,07,L2 Current (RMS),A,93.2
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,07,L1 Current (RMS),A,121.0
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.1
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.17
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.26
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.41
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,06,N Current (RMS),A,36.4
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,55.1
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.82
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.91
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,03,N Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.95
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,02,N Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.47
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.95
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.87
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,01,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,transformer,,Temperature,C,22.1
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,46.69
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,65.22
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,63.59
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
724253,LEIGHAM DRIVE -,2022-12-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.8
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.29
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.24
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,08,L3 Active Power,kW,33.76
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,08,L2 Active Power,kW,16.39
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,08,L1 Active Power,kW,20.6
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,08,N Current (RMS),A,65.8
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,08,L3 Current (RMS),A,141.8
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,08,L2 Current (RMS),A,69.3
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,08,L1 Current (RMS),A,85.8
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.13
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.41
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,07,L3 Active Power,kW,10.22
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,07,L2 Active Power,kW,20.24
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,07,L1 Active Power,kW,19.26
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,07,N Current (RMS),A,33.6
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,07,L3 Current (RMS),A,41.9
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,07,L2 Current (RMS),A,84.1
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,07,L1 Current (RMS),A,82.2
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.02
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.16
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.86
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.94
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,06,N Current (RMS),A,44.1
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,65.3
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.46
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.59
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.96
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,03,N Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.71
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,02,N Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.41
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.23
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.1
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,01,N Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,transformer,,Temperature,C,22.1
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,52.56
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,66.02
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.38
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
724253,LEIGHAM DRIVE -,2022-12-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.77
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.34
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,08,L3 Active Power,kW,35.24
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,08,L2 Active Power,kW,13.53
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,08,L1 Active Power,kW,23.1
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,08,N Current (RMS),A,70.6
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,08,L3 Current (RMS),A,146.7
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,08,L2 Current (RMS),A,57.6
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,08,L1 Current (RMS),A,95.5
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.42
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.31
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,07,L2 Active Power,kW,22.85
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,07,L1 Active Power,kW,17.17
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,07,N Current (RMS),A,37.0
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,07,L3 Current (RMS),A,37.7
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,07,L2 Current (RMS),A,94.1
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,07,L1 Current (RMS),A,72.3
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.22
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.61
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.89
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.6
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,06,N Current (RMS),A,48.4
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,69.8
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.52
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.66
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.7
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,03,N Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.95
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,02,N Current (RMS),A,7.7
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.71
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.01
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.94
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,01,N Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,transformer,,Temperature,C,22.1
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,55.96
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,65.99
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,57.46
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
724253,LEIGHAM DRIVE -,2022-12-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.93
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.29
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,08,L3 Active Power,kW,32.62
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,08,L2 Active Power,kW,12.26
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,08,L1 Active Power,kW,22.96
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,08,N Current (RMS),A,65.0
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,08,L3 Current (RMS),A,136.6
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,08,L2 Current (RMS),A,52.3
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,08,L1 Current (RMS),A,95.1
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.77
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,07,L3 Active Power,kW,9.6
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,07,L2 Active Power,kW,19.08
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,07,L1 Active Power,kW,15.5
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,07,N Current (RMS),A,31.4
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,07,L3 Current (RMS),A,38.9
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,07,L2 Current (RMS),A,79.1
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,07,L1 Current (RMS),A,67.4
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.05
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.22
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.3
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.22
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,06,N Current (RMS),A,46.4
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,66.5
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.6
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.28
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.22
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,03,N Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.14
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,02,N Current (RMS),A,7.7
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.93
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.65
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.79
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,01,N Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,transformer,,Temperature,C,22.1
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,51.92
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,61.73
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,52.9
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
724253,LEIGHAM DRIVE -,2022-12-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.35
