Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.09
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,08,L3 Active Power,kW,35.84
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,08,L2 Active Power,kW,12.24
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,08,L1 Active Power,kW,24.75
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,08,N Current (RMS),A,72.8
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,08,L3 Current (RMS),A,148.8
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,08,L2 Current (RMS),A,53.7
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,08,L1 Current (RMS),A,101.7
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.31
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,07,L3 Active Power,kW,9.74
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,07,L2 Active Power,kW,17.76
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,07,L1 Active Power,kW,13.94
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,07,N Current (RMS),A,25.9
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,07,L3 Current (RMS),A,39.5
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,07,L2 Current (RMS),A,73.6
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,07,L1 Current (RMS),A,60.2
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.25
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.45
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.41
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.89
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,06,N Current (RMS),A,36.8
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,51.0
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.94
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.22
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,03,N Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.57
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.96
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,02,N Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.54
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.03
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.29
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,01,N Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,transformer,,Temperature,C,22.1
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,58.51
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,56.22
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.05
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
724253,LEIGHAM DRIVE -,2022-12-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.98
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.26
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,08,L3 Active Power,kW,35.33
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,08,L2 Active Power,kW,9.56
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,08,L1 Active Power,kW,23.17
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,08,N Current (RMS),A,77.9
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,08,L3 Current (RMS),A,148.1
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,08,L2 Current (RMS),A,43.9
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,08,L1 Current (RMS),A,95.7
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.59
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,07,L3 Active Power,kW,10.0
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,07,L2 Active Power,kW,15.93
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.49
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,07,N Current (RMS),A,21.9
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,07,L3 Current (RMS),A,40.6
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,07,L2 Current (RMS),A,66.2
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,07,L1 Current (RMS),A,51.2
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.27
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.62
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.47
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,06,N Current (RMS),A,37.0
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,52.0
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.18
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,03,N Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.11
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.57
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,02,N Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.65
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.55
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.12
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,01,N Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,transformer,,Temperature,C,22.1
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,58.15
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,52.65
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,48.01
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
724253,LEIGHAM DRIVE -,2022-12-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.28
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.25
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,08,L3 Active Power,kW,36.69
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,08,L2 Active Power,kW,12.52
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,08,L1 Active Power,kW,24.9
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,08,N Current (RMS),A,75.0
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,08,L3 Current (RMS),A,153.9
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,08,L2 Current (RMS),A,55.1
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,08,L1 Current (RMS),A,102.9
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.35
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,07,L3 Active Power,kW,11.52
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,07,L2 Active Power,kW,17.74
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,07,L1 Active Power,kW,13.64
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,07,N Current (RMS),A,22.5
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,07,L3 Current (RMS),A,46.9
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,07,L2 Current (RMS),A,73.4
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,07,L1 Current (RMS),A,59.3
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.28
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.74
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.29
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,06,N Current (RMS),A,31.8
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,45.2
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.8
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.12
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,03,N Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,02,N Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.19
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,01,N Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,transformer,,Temperature,C,22.1
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,59.38
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,54.35
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.62
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
724253,LEIGHAM DRIVE -,2022-12-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.86
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.27
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.62
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,08,L3 Active Power,kW,29.82
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,08,L2 Active Power,kW,10.16
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,08,L1 Active Power,kW,19.26
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,08,N Current (RMS),A,64.2
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,08,L3 Current (RMS),A,125.1
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,08,L2 Current (RMS),A,44.0
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,08,L1 Current (RMS),A,79.6
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.44
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,07,L3 Active Power,kW,16.18
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,07,L2 Active Power,kW,17.0
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,07,L1 Active Power,kW,14.48
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,07,N Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,07,L3 Current (RMS),A,65.7
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,07,L2 Current (RMS),A,70.1
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,07,L1 Current (RMS),A,62.2
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.86
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.6
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.28
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,06,N Current (RMS),A,30.6
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,47.3
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.77
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.86
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.17
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,03,N Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.96
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,02,N Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.83
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.97
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.26
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,01,N Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,transformer,,Temperature,C,22.1
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,54.42
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,52.96
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.58
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
724253,LEIGHAM DRIVE -,2022-12-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.25
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.66
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.52
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,08,L3 Active Power,kW,25.37
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,08,L2 Active Power,kW,8.22
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,08,L1 Active Power,kW,18.33
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,08,N Current (RMS),A,55.4
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,08,L3 Current (RMS),A,108.5
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,08,L2 Current (RMS),A,35.8
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,08,L1 Current (RMS),A,76.3
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.14
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.93
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,07,L3 Active Power,kW,15.1
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,07,L2 Active Power,kW,20.75
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.31
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,07,N Current (RMS),A,28.8
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,07,L3 Current (RMS),A,61.5
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,07,L2 Current (RMS),A,85.8
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,07,L1 Current (RMS),A,49.2
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.75
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.81
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.98
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,06,N Current (RMS),A,33.5
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,48.4
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,29.4
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.98
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.31
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,03,N Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.45
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,02,N Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.27
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.96
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,01,N Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,transformer,,Temperature,C,22.1
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,50.27
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,57.24
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.34
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
724253,LEIGHAM DRIVE -,2022-12-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.42
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.05
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.76
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,08,L3 Active Power,kW,31.44
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,08,L2 Active Power,kW,8.65
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,08,L1 Active Power,kW,18.94
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,08,N Current (RMS),A,73.6
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,08,L3 Current (RMS),A,131.9
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,08,L2 Current (RMS),A,36.7
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,08,L1 Current (RMS),A,78.7
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.15
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,07,L3 Active Power,kW,13.9
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,07,L2 Active Power,kW,18.27
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,07,L1 Active Power,kW,15.79
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,07,N Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,07,L3 Current (RMS),A,56.4
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,07,L2 Current (RMS),A,75.4
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,07,L1 Current (RMS),A,67.6
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.4
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.78
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.91
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,06,N Current (RMS),A,32.9
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,48.4
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,44.5
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.17
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.26
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,03,N Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.22
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.74
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,02,N Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.86
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.39
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,01,N Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,transformer,,Temperature,C,22.1
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,56.15
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,55.63
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,52.02
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
724253,LEIGHAM DRIVE -,2022-12-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.25
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.48
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.65
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,08,L3 Active Power,kW,30.44
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,08,L2 Active Power,kW,10.36
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,08,L1 Active Power,kW,18.9
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,08,N Current (RMS),A,68.2
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,08,L3 Current (RMS),A,126.9
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,08,L2 Current (RMS),A,43.0
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,08,L1 Current (RMS),A,78.3
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.07
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.94
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,07,L3 Active Power,kW,12.58
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,07,L2 Active Power,kW,20.26
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,07,L1 Active Power,kW,16.42
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,07,N Current (RMS),A,26.1
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,07,L3 Current (RMS),A,51.4
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,07,L2 Current (RMS),A,83.7
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,07,L1 Current (RMS),A,69.0
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.48
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.59
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.62
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,06,N Current (RMS),A,41.4
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,55.7
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.0
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.6
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.3
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,03,N Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.3
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,02,N Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.89
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.42
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.87
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,01,N Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,transformer,,Temperature,C,22.1
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,52.39
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,61.64
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.87
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
724253,LEIGHAM DRIVE -,2022-12-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.17
