Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.46
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.68
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,08,L3 Active Power,kW,29.09
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,08,L2 Active Power,kW,9.41
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,08,L1 Active Power,kW,17.27
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,08,N Current (RMS),A,67.0
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,08,L3 Current (RMS),A,121.2
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,08,L2 Current (RMS),A,39.1
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,08,L1 Current (RMS),A,71.3
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.82
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,07,L3 Active Power,kW,11.36
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,07,L2 Active Power,kW,19.9
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.76
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,07,N Current (RMS),A,28.3
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,07,L3 Current (RMS),A,46.2
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,07,L2 Current (RMS),A,81.3
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,07,L1 Current (RMS),A,55.8
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.52
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.74
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.71
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,06,N Current (RMS),A,41.5
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,56.8
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.24
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,03,N Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.93
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,02,N Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.07
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.99
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.56
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,01,N Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,transformer,,Temperature,C,22.1
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,50.22
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,59.61
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.48
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
724253,LEIGHAM DRIVE -,2022-12-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.79
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.55
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.53
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,08,L3 Active Power,kW,27.71
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,08,L2 Active Power,kW,8.43
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,08,L1 Active Power,kW,17.36
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,08,N Current (RMS),A,62.1
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,08,L3 Current (RMS),A,116.8
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,08,L2 Current (RMS),A,36.6
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,08,L1 Current (RMS),A,72.4
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.96
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,07,L3 Active Power,kW,19.61
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,07,L2 Active Power,kW,17.79
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.42
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,07,N Current (RMS),A,33.6
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,07,L3 Current (RMS),A,80.7
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,07,L2 Current (RMS),A,73.9
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,07,L1 Current (RMS),A,45.9
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.44
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.64
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.52
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,06,N Current (RMS),A,45.5
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,60.1
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.99
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.14
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,03,N Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.39
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.45
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,02,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.17
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.93
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.93
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,01,N Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,transformer,,Temperature,C,22.1
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,57.57
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,52.91
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.82
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
724253,LEIGHAM DRIVE -,2022-12-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.64
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.86
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.62
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,08,L3 Active Power,kW,29.16
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,08,L2 Active Power,kW,9.0
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,08,L1 Active Power,kW,19.85
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,08,N Current (RMS),A,63.1
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,08,L3 Current (RMS),A,121.8
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,08,L2 Current (RMS),A,39.1
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,08,L1 Current (RMS),A,82.4
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.64
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,07,L3 Active Power,kW,8.33
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,07,L2 Active Power,kW,16.16
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.1
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,07,N Current (RMS),A,25.6
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,07,L3 Current (RMS),A,38.3
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,07,L2 Current (RMS),A,66.9
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,07,L1 Current (RMS),A,45.0
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.33
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.53
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.97
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,06,N Current (RMS),A,29.3
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.6
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,40.4
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.96
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.17
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,03,N Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.58
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,02,N Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.82
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.6
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.54
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,01,N Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,transformer,,Temperature,C,22.2
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,46.15
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,47.87
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.21
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
724253,LEIGHAM DRIVE -,2022-12-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.58
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.75
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.57
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,08,L3 Active Power,kW,22.41
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,08,L2 Active Power,kW,5.35
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,08,L1 Active Power,kW,16.78
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,08,N Current (RMS),A,53.1
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,08,L3 Current (RMS),A,96.2
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,08,L2 Current (RMS),A,25.2
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,08,L1 Current (RMS),A,69.9
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.23
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.58
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,07,L2 Active Power,kW,18.28
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.5
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,07,N Current (RMS),A,29.6
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,07,L3 Current (RMS),A,27.6
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,07,L2 Current (RMS),A,75.2
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,07,L1 Current (RMS),A,45.8
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.86
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.1
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.49
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,06,N Current (RMS),A,25.2
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,37.4
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,25.3
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.81
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.62
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.99
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,03,N Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.41
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.42
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.6
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,02,N Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.08
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.84
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,01,N Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,transformer,,Temperature,C,22.3
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.36
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,44.87
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.2
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
724253,LEIGHAM DRIVE -,2022-12-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.63
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.93
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.92
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,08,L3 Active Power,kW,23.22
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,08,L2 Active Power,kW,6.21
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,08,L1 Active Power,kW,14.16
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,08,N Current (RMS),A,55.7
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,08,L3 Current (RMS),A,99.4
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,08,L2 Current (RMS),A,28.7
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,08,L1 Current (RMS),A,59.4
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.17
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.41
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.61
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,07,L2 Active Power,kW,16.66
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.18
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,07,N Current (RMS),A,28.6
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,07,L3 Current (RMS),A,30.2
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,07,L2 Current (RMS),A,69.1
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,07,L1 Current (RMS),A,41.0
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.17
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.55
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.09
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,06,N Current (RMS),A,27.8
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,39.8
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,30.7
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.83
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.96
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,03,N Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.09
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.8
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.56
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,02,N Current (RMS),A,6.3
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.89
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.48
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.49
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,01,N Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,transformer,,Temperature,C,22.3
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.81
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,40.56
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.45
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
724253,LEIGHAM DRIVE -,2022-12-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.88
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.17
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.03
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,08,L3 Active Power,kW,22.94
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,08,L2 Active Power,kW,5.18
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,08,L1 Active Power,kW,12.94
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,08,N Current (RMS),A,56.3
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,08,L3 Current (RMS),A,98.0
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,08,L2 Current (RMS),A,25.1
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,08,L1 Current (RMS),A,54.4
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.29
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.37
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.49
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,07,L2 Active Power,kW,17.7
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.66
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,07,N Current (RMS),A,31.1
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,07,L3 Current (RMS),A,23.2
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,07,L2 Current (RMS),A,73.2
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,07,L1 Current (RMS),A,38.8
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.54
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.87
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.97
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,06,N Current (RMS),A,35.1
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,48.6
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.69
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.04
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,03,N Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.76
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,02,N Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.56
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.04
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,01,N Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,transformer,,Temperature,C,22.3
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.8
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,43.26
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.1
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
724253,LEIGHAM DRIVE -,2022-12-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.52
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.04
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.11
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,08,L3 Active Power,kW,21.69
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,08,L2 Active Power,kW,5.76
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,08,L1 Active Power,kW,13.04
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,08,N Current (RMS),A,53.5
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,08,L3 Current (RMS),A,93.8
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,08,L2 Current (RMS),A,25.3
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,08,L1 Current (RMS),A,54.9
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.4
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.8
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.25
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,07,L2 Active Power,kW,13.82
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.72
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,07,N Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,07,L3 Current (RMS),A,22.7
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,07,L2 Current (RMS),A,57.4
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,07,L1 Current (RMS),A,43.2
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.47
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.35
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.14
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,06,N Current (RMS),A,38.9
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,54.9
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.69
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.84
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,03,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.79
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.86
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.19
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,02,N Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.41
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.41
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,01,N Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,transformer,,Temperature,C,22.3
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.56
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,40.93
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.33
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
724253,LEIGHAM DRIVE -,2022-12-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.79
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.58
