Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.72
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,08,L3 Active Power,kW,22.81
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,08,L2 Active Power,kW,6.34
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,08,L1 Active Power,kW,17.32
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,08,N Current (RMS),A,53.8
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,08,L3 Current (RMS),A,97.5
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,08,L2 Current (RMS),A,27.2
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,08,L1 Current (RMS),A,72.4
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.66
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.09
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,07,L2 Active Power,kW,15.79
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.96
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,07,N Current (RMS),A,28.1
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,07,L3 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,07,L2 Current (RMS),A,65.2
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,07,L1 Current (RMS),A,40.6
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.51
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.63
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.93
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,06,N Current (RMS),A,50.3
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,67.8
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.7
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.86
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.94
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,03,N Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.74
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.99
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.21
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,02,N Current (RMS),A,7.6
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.33
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.44
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,01,N Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,transformer,,Temperature,C,22.4
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.17
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,47.05
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.96
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
724253,LEIGHAM DRIVE -,2022-12-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.76
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.95
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.94
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,08,L3 Active Power,kW,22.22
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,08,L2 Active Power,kW,5.85
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,08,L1 Active Power,kW,15.81
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,08,N Current (RMS),A,53.8
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,08,L3 Current (RMS),A,95.2
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,08,L2 Current (RMS),A,25.6
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,08,L1 Current (RMS),A,66.4
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.2
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.5
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.28
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,07,L2 Active Power,kW,14.26
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,07,L1 Active Power,kW,11.79
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,07,N Current (RMS),A,25.8
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,07,L3 Current (RMS),A,22.3
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,07,L2 Current (RMS),A,58.8
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,07,L1 Current (RMS),A,51.7
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.56
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.86
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.76
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,06,N Current (RMS),A,47.5
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,65.0
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.76
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.82
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,03,N Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.99
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.82
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.2
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,02,N Current (RMS),A,6.2
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.37
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.44
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,01,N Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,transformer,,Temperature,C,22.4
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.08
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,44.03
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.83
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
724253,LEIGHAM DRIVE -,2022-12-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.15
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.06
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.69
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,08,L3 Active Power,kW,22.83
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,08,L2 Active Power,kW,5.81
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,08,L1 Active Power,kW,14.25
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,08,N Current (RMS),A,54.9
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,08,L3 Current (RMS),A,96.7
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,08,L2 Current (RMS),A,25.4
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,08,L1 Current (RMS),A,59.5
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.03
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,07,L3 Active Power,kW,8.65
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,07,L2 Active Power,kW,15.78
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,07,L1 Active Power,kW,16.69
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,07,N Current (RMS),A,27.4
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,07,L3 Current (RMS),A,35.4
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,07,L2 Current (RMS),A,65.1
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,07,L1 Current (RMS),A,69.2
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.6
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.4
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.82
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,06,N Current (RMS),A,35.3
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,49.0
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,7.7
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.77
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.89
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,03,N Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.43
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.98
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,02,N Current (RMS),A,6.3
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.65
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.52
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,01,N Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,transformer,,Temperature,C,22.4
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.93
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,40.07
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,37.7
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
724253,LEIGHAM DRIVE -,2022-12-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.56
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.79
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.74
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,08,L3 Active Power,kW,21.84
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,08,L2 Active Power,kW,5.7
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,08,L1 Active Power,kW,12.82
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,08,N Current (RMS),A,53.3
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,08,L3 Current (RMS),A,93.0
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,08,L2 Current (RMS),A,24.6
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,08,L1 Current (RMS),A,53.1
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.18
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.99
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,07,L2 Active Power,kW,13.94
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,07,L1 Active Power,kW,15.62
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,07,N Current (RMS),A,29.1
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,07,L3 Current (RMS),A,29.1
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,07,L2 Current (RMS),A,57.4
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,07,L1 Current (RMS),A,65.4
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.43
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.14
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.76
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,06,N Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.57
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.92
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,03,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.48
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.8
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.28
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,02,N Current (RMS),A,6.3
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.72
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.38
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.99
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,01,N Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,transformer,,Temperature,C,22.5
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.03
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.65
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.39
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
724253,LEIGHAM DRIVE -,2022-12-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.51
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.62
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.84
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,08,L3 Active Power,kW,18.99
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,08,L2 Active Power,kW,5.4
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,08,L1 Active Power,kW,12.79
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,08,N Current (RMS),A,44.9
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,08,L3 Current (RMS),A,82.9
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,08,L2 Current (RMS),A,23.5
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,08,L1 Current (RMS),A,53.0
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.17
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.87
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,07,L2 Active Power,kW,16.44
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,07,L1 Active Power,kW,10.22
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,07,N Current (RMS),A,25.8
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,07,L3 Current (RMS),A,24.0
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,07,L2 Current (RMS),A,67.3
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,07,L1 Current (RMS),A,44.2
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.85
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.89
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.71
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,06,N Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.55
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.33
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,03,N Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.69
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.99
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.09
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,02,N Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.11
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.56
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.06
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,01,N Current (RMS),A,7.6
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,transformer,,Temperature,C,22.5
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.07
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.18
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.19
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
724253,LEIGHAM DRIVE -,2022-12-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.18
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.53
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.9
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,08,L3 Active Power,kW,17.46
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,08,L2 Active Power,kW,4.82
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,08,L1 Active Power,kW,12.17
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,08,N Current (RMS),A,42.0
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,08,L3 Current (RMS),A,76.7
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,08,L2 Current (RMS),A,20.9
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,08,L1 Current (RMS),A,50.6
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.29
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.59
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.66
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,07,L2 Active Power,kW,14.55
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,07,L1 Active Power,kW,10.48
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,07,N Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,07,L3 Current (RMS),A,31.2
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,07,L2 Current (RMS),A,59.8
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,07,L1 Current (RMS),A,45.3
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.94
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.12
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.54
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,06,N Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.58
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.9
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,03,N Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.35
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.89
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.23
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,02,N Current (RMS),A,6.1
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.72
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.53
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.22
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,01,N Current (RMS),A,7.7
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,transformer,,Temperature,C,22.6
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.7
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.77
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.53
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
724253,LEIGHAM DRIVE -,2022-12-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.0
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.78
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.09
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,08,L3 Active Power,kW,19.08
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,08,L2 Active Power,kW,5.01
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,08,L1 Active Power,kW,12.14
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,08,N Current (RMS),A,47.1
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,08,L3 Current (RMS),A,82.5
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,08,L2 Current (RMS),A,21.9
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,08,L1 Current (RMS),A,50.8
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.45
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,07,L3 Active Power,kW,8.93
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,07,L2 Active Power,kW,17.19
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.5
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,07,N Current (RMS),A,22.3
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,07,L3 Current (RMS),A,36.2
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,07,L2 Current (RMS),A,70.2
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,07,L1 Current (RMS),A,41.7
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.94
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.89
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.5
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,06,N Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.68
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.86
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,03,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.74
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.98
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,02,N Current (RMS),A,6.3
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.53
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.01
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,01,N Current (RMS),A,7.7
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,transformer,,Temperature,C,22.6
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,34.68
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.39
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.38
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
724253,LEIGHAM DRIVE -,2022-12-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.88
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.65
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.1
