Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,08,L3 Active Power,kW,20.42
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,08,L2 Active Power,kW,5.3
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,08,L1 Active Power,kW,12.71
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,08,N Current (RMS),A,51.5
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,08,L3 Current (RMS),A,87.7
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,08,L2 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,08,L1 Current (RMS),A,53.4
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.44
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,07,L3 Active Power,kW,8.66
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,07,L2 Active Power,kW,15.22
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.32
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,07,N Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,07,L3 Current (RMS),A,35.6
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,07,L2 Current (RMS),A,62.3
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,07,L1 Current (RMS),A,44.7
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.4
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.98
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.35
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,06,N Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.9
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.78
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.86
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,03,N Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.51
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.8
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.22
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,02,N Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.79
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.37
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.41
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,01,N Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,transformer,,Temperature,C,22.6
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,34.57
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.34
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.88
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
724253,LEIGHAM DRIVE -,2022-12-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.43
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.41
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.79
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,08,L3 Active Power,kW,20.1
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,08,L2 Active Power,kW,5.46
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,08,L1 Active Power,kW,15.5
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,08,N Current (RMS),A,46.9
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,08,L3 Current (RMS),A,86.8
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,08,L2 Current (RMS),A,23.3
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,08,L1 Current (RMS),A,63.9
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.29
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,07,L3 Active Power,kW,10.88
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,07,L2 Active Power,kW,17.88
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.74
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,07,N Current (RMS),A,22.0
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,07,L3 Current (RMS),A,43.8
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,07,L2 Current (RMS),A,72.8
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,07,L1 Current (RMS),A,42.2
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.73
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.03
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.09
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,06,N Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,28.7
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.0
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.67
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.74
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.06
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,03,N Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.39
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.18
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,02,N Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.63
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.73
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.93
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,01,N Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,transformer,,Temperature,C,22.7
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,36.4
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,39.02
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.66
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
724253,LEIGHAM DRIVE -,2022-12-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.92
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.0
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.95
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,08,L3 Active Power,kW,24.05
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,08,L2 Active Power,kW,6.19
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,08,L1 Active Power,kW,13.48
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,08,N Current (RMS),A,58.8
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,08,L3 Current (RMS),A,101.2
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,08,L2 Current (RMS),A,26.8
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,08,L1 Current (RMS),A,55.9
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.77
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,07,L3 Active Power,kW,8.18
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,07,L2 Active Power,kW,15.27
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.5
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,07,N Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,07,L3 Current (RMS),A,33.6
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,07,L2 Current (RMS),A,62.6
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,07,L1 Current (RMS),A,41.8
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.56
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.83
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.06
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,06,N Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,4.9
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.67
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,03,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.34
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.17
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.23
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,02,N Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.63
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.83
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.95
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,01,N Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,40.43
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.03
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.38
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
724253,LEIGHAM DRIVE -,2022-12-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.65
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.36
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.0
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,08,L3 Active Power,kW,25.23
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,08,L2 Active Power,kW,5.77
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,08,L1 Active Power,kW,12.53
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,08,N Current (RMS),A,63.4
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,08,L3 Current (RMS),A,106.2
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,08,L2 Current (RMS),A,25.7
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,08,L1 Current (RMS),A,52.0
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.23
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.63
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.67
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,07,L2 Active Power,kW,16.56
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.69
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,07,N Current (RMS),A,20.8
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,07,L3 Current (RMS),A,31.1
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,07,L2 Current (RMS),A,67.6
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,07,L1 Current (RMS),A,42.2
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.27
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.26
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.09
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,06,N Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,4.9
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.74
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.91
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,03,N Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.27
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.92
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.16
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,02,N Current (RMS),A,6.3
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.5
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.94
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,01,N Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,40.77
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.71
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.32
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
724253,LEIGHAM DRIVE -,2022-12-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.22
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.36
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.22
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,08,L3 Active Power,kW,25.03
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,08,L2 Active Power,kW,5.47
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,08,L1 Active Power,kW,11.94
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,08,N Current (RMS),A,64.4
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,08,L3 Current (RMS),A,105.3
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,08,L2 Current (RMS),A,24.4
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,08,L1 Current (RMS),A,49.9
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.67
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.88
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,07,L2 Active Power,kW,14.82
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.67
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,07,N Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,07,L3 Current (RMS),A,31.9
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,07,L2 Current (RMS),A,60.5
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,07,L1 Current (RMS),A,42.2
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.24
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.91
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.2
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,06,N Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.3
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.74
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.72
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,03,N Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.6
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,02,N Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.4
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.84
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,01,N Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.29
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.12
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.67
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
724253,LEIGHAM DRIVE -,2022-12-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.73
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.61
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.13
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,08,L3 Active Power,kW,28.82
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,08,L2 Active Power,kW,5.56
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,08,L1 Active Power,kW,12.75
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,08,N Current (RMS),A,75.3
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,08,L3 Current (RMS),A,119.5
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,08,L2 Current (RMS),A,25.2
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,08,L1 Current (RMS),A,53.1
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.54
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,07,L3 Active Power,kW,9.32
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,07,L2 Active Power,kW,16.14
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,07,L1 Active Power,kW,12.57
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,07,N Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,07,L3 Current (RMS),A,38.1
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,07,L2 Current (RMS),A,66.1
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,07,L1 Current (RMS),A,54.1
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.39
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.06
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.2
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,06,N Current (RMS),A,25.3
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,42.7
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.77
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.75
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,03,N Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.28
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.16
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.27
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,02,N Current (RMS),A,6.6
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.8
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.5
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,01,N Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,transformer,,Temperature,C,22.9
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,43.14
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.79
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,39.04
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
724253,LEIGHAM DRIVE -,2022-12-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.52
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.29
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.1
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,08,L3 Active Power,kW,26.07
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,08,L2 Active Power,kW,5.41
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,08,L1 Active Power,kW,14.53
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,08,N Current (RMS),A,64.7
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,08,L3 Current (RMS),A,109.4
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,08,L2 Current (RMS),A,24.0
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,08,L1 Current (RMS),A,60.3
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.44
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,07,L3 Active Power,kW,10.52
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,07,L2 Active Power,kW,14.7
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,07,L1 Active Power,kW,16.26
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,07,N Current (RMS),A,22.0
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,07,L3 Current (RMS),A,42.4
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,07,L2 Current (RMS),A,60.0
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,07,L1 Current (RMS),A,67.7
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.46
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.45
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.65
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,06,N Current (RMS),A,24.7
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,41.1
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.73
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,03,N Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.21
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.13
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,02,N Current (RMS),A,6.6
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.66
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.44
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,01,N Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,transformer,,Temperature,C,22.9
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,41.51
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.24
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,44.01
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
724253,LEIGHAM DRIVE -,2022-12-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.5
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.2
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.09
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,08,L3 Active Power,kW,25.28
