Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,08,L2 Active Power,kW,5.42
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,08,L1 Active Power,kW,12.13
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,08,N Current (RMS),A,65.2
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,08,L3 Current (RMS),A,106.6
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,08,L2 Current (RMS),A,24.0
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,08,L1 Current (RMS),A,50.6
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.57
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,07,L3 Active Power,kW,8.92
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,07,L2 Active Power,kW,16.45
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,07,N Current (RMS),A,20.1
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,07,L3 Current (RMS),A,36.5
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,07,L2 Current (RMS),A,67.1
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,07,L1 Current (RMS),A,44.9
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.48
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.25
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.67
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,06,N Current (RMS),A,23.9
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,38.5
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.83
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,03,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.37
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.11
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,02,N Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.68
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.65
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.69
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,01,N Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,transformer,,Temperature,C,23.0
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,39.57
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.78
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.65
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
724253,LEIGHAM DRIVE -,2022-12-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.37
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.16
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.86
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,08,L3 Active Power,kW,25.84
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,08,L2 Active Power,kW,5.55
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,08,L1 Active Power,kW,12.97
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,08,N Current (RMS),A,65.5
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,08,L3 Current (RMS),A,109.0
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,08,L2 Current (RMS),A,24.6
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,08,L1 Current (RMS),A,54.0
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.51
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,07,L3 Active Power,kW,7.39
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,07,L2 Active Power,kW,14.93
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.3
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,07,N Current (RMS),A,20.8
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,07,L3 Current (RMS),A,30.0
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,07,L2 Current (RMS),A,61.2
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,07,L1 Current (RMS),A,33.7
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.38
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.62
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.03
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,06,N Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,28.9
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,4.9
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.78
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.01
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,03,N Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.87
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.16
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,02,N Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.7
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.9
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,01,N Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,transformer,,Temperature,C,23.0
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,39.55
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,38.11
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.84
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
724253,LEIGHAM DRIVE -,2022-12-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.53
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.11
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.73
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,08,L3 Active Power,kW,25.7
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,08,L2 Active Power,kW,6.28
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,08,L1 Active Power,kW,14.15
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,08,N Current (RMS),A,62.6
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,08,L3 Current (RMS),A,108.7
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,08,L2 Current (RMS),A,27.5
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,08,L1 Current (RMS),A,58.6
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.04
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,07,L3 Active Power,kW,10.51
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,07,L2 Active Power,kW,17.24
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.77
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,07,N Current (RMS),A,23.0
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,07,L3 Current (RMS),A,43.3
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,07,L2 Current (RMS),A,70.4
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,07,L1 Current (RMS),A,39.0
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.31
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.55
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.05
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,06,N Current (RMS),A,32.3
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.6
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,42.9
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,4.8
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.85
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.03
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,03,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.6
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.88
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,02,N Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.99
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.49
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.74
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,01,N Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,transformer,,Temperature,C,23.1
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,41.96
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,42.33
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.38
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
724253,LEIGHAM DRIVE -,2022-12-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.19
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.5
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.99
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,08,L3 Active Power,kW,26.97
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,08,L2 Active Power,kW,5.65
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,08,L1 Active Power,kW,12.16
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,08,N Current (RMS),A,69.9
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,08,L3 Current (RMS),A,113.3
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,08,L2 Current (RMS),A,25.4
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,08,L1 Current (RMS),A,51.0
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.97
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,07,L3 Active Power,kW,12.52
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,07,L2 Active Power,kW,14.04
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,07,L1 Active Power,kW,8.31
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,07,N Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,07,L3 Current (RMS),A,50.5
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,07,L2 Current (RMS),A,57.7
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,07,L1 Current (RMS),A,38.1
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.31
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.57
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.06
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,06,N Current (RMS),A,31.8
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,42.8
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,4.9
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.86
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.99
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,03,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.34
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.87
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.36
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,02,N Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.61
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.47
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.01
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,01,N Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,transformer,,Temperature,C,23.1
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,44.6
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,38.61
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.89
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
724253,LEIGHAM DRIVE -,2022-12-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.61
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.12
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.04
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,08,L3 Active Power,kW,26.12
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,08,L2 Active Power,kW,5.51
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,08,L1 Active Power,kW,18.7
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,08,N Current (RMS),A,63.0
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,08,L3 Current (RMS),A,110.1
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,08,L2 Current (RMS),A,24.3
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,08,L1 Current (RMS),A,77.4
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.39
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,07,L3 Active Power,kW,12.11
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,07,L2 Active Power,kW,15.88
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.7
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,07,N Current (RMS),A,21.1
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,07,L3 Current (RMS),A,48.9
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,07,L2 Current (RMS),A,65.1
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,07,L1 Current (RMS),A,38.8
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.47
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.57
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.04
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,06,N Current (RMS),A,31.5
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,42.9
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,4.7
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.82
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.98
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,03,N Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.3
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.65
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,02,N Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.21
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.53
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,01,N Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,transformer,,Temperature,C,23.2
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,43.52
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,41.55
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,40.32
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
724253,LEIGHAM DRIVE -,2022-12-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.75
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.45
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.18
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,08,L3 Active Power,kW,27.36
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,08,L2 Active Power,kW,5.54
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,08,L1 Active Power,kW,16.58
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,08,N Current (RMS),A,67.3
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,08,L3 Current (RMS),A,115.1
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,08,L2 Current (RMS),A,24.9
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,08,L1 Current (RMS),A,68.6
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.73
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.48
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,07,L3 Active Power,kW,12.62
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,07,L2 Active Power,kW,14.4
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.38
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,07,N Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,07,L3 Current (RMS),A,50.9
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,07,L2 Current (RMS),A,59.6
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,07,L1 Current (RMS),A,45.1
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.4
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.24
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.02
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,06,N Current (RMS),A,24.7
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,34.1
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,4.8
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.77
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.37
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,03,N Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.25
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.61
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,02,N Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.76
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.02
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,01,N Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,transformer,,Temperature,C,23.3
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,44.97
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,38.76
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,40.98
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
724253,LEIGHAM DRIVE -,2022-12-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.68
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.16
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.1
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,08,L3 Active Power,kW,26.18
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,08,L2 Active Power,kW,5.46
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,08,L1 Active Power,kW,15.77
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,08,N Current (RMS),A,65.2
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,08,L3 Current (RMS),A,110.8
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,08,L2 Current (RMS),A,24.2
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,08,L1 Current (RMS),A,65.5
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.99
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.79
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,07,L3 Active Power,kW,12.5
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,07,L2 Active Power,kW,15.49
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.69
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,07,N Current (RMS),A,20.3
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,07,L3 Current (RMS),A,50.5
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,07,L2 Current (RMS),A,64.0
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,07,L1 Current (RMS),A,39.2
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.43
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.03
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.15
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,06,N Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,28.8
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.2
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.76
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.32
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,03,N Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.47
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,02,N Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.65
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.48
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.23
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,01,N Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,transformer,,Temperature,C,23.3
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,43.97
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.79
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,38.92
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
724253,LEIGHAM DRIVE -,2022-12-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.22
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.44
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.87
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,08,L3 Active Power,kW,28.74
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,08,L2 Active Power,kW,6.17
