Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,08,L1 Active Power,kW,16.44
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,08,N Current (RMS),A,70.1
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,08,L3 Current (RMS),A,120.2
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,08,L2 Current (RMS),A,27.4
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,08,L1 Current (RMS),A,67.9
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.86
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.94
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.35
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,07,L2 Active Power,kW,13.46
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.71
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,07,N Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,07,L3 Current (RMS),A,49.9
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,07,L2 Current (RMS),A,55.8
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,07,L1 Current (RMS),A,39.6
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.53
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.77
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.2
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,06,N Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,32.0
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,5.5
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.81
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.26
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,03,N Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.55
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.75
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.4
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,02,N Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.84
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.52
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.93
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,01,N Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,transformer,,Temperature,C,23.4
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,46.83
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.22
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,40.94
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
724253,LEIGHAM DRIVE -,2022-12-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.09
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.3
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.49
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,08,L3 Active Power,kW,28.85
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,08,L2 Active Power,kW,5.72
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,08,L1 Active Power,kW,18.34
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,08,N Current (RMS),A,70.0
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,08,L3 Current (RMS),A,121.0
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,08,L2 Current (RMS),A,25.5
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,08,L1 Current (RMS),A,75.7
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.5
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.23
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,07,L3 Active Power,kW,12.64
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,07,L2 Active Power,kW,16.33
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.56
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,07,N Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,07,L3 Current (RMS),A,51.2
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,07,L2 Current (RMS),A,67.3
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,07,L1 Current (RMS),A,41.9
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.44
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.41
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.54
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,06,N Current (RMS),A,21.8
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.7
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.89
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.09
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,03,N Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.75
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.79
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.38
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,02,N Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.45
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.18
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,01,N Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,transformer,,Temperature,C,23.4
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,47.57
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,37.26
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,44.09
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
724253,LEIGHAM DRIVE -,2022-12-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.04
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.08
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.68
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,08,L3 Active Power,kW,26.51
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,08,L2 Active Power,kW,5.83
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,08,L1 Active Power,kW,20.37
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,08,N Current (RMS),A,62.6
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,08,L3 Current (RMS),A,112.2
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,08,L2 Current (RMS),A,25.6
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,08,L1 Current (RMS),A,83.9
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.55
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.25
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,07,L3 Active Power,kW,12.22
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,07,L2 Active Power,kW,13.58
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,07,L1 Active Power,kW,13.58
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,07,N Current (RMS),A,21.1
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,07,L3 Current (RMS),A,49.5
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,07,L2 Current (RMS),A,56.2
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,07,L1 Current (RMS),A,58.4
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.25
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.4
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.17
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,06,N Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,26.4
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.9
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.07
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,03,N Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.06
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.08
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,02,N Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.78
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.72
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.31
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,01,N Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,transformer,,Temperature,C,23.5
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,46.65
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.23
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,47.58
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
724253,LEIGHAM DRIVE -,2022-12-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.67
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.04
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.06
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,08,L3 Active Power,kW,26.6
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,08,L2 Active Power,kW,5.87
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,08,L1 Active Power,kW,21.48
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,08,N Current (RMS),A,62.9
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,08,L3 Current (RMS),A,113.0
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,08,L2 Current (RMS),A,25.7
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,08,L1 Current (RMS),A,88.4
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.33
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.33
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,07,L3 Active Power,kW,12.27
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,07,L2 Active Power,kW,18.46
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,07,L1 Active Power,kW,14.44
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,07,N Current (RMS),A,22.1
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,07,L3 Current (RMS),A,49.7
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,07,L2 Current (RMS),A,77.0
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,07,L1 Current (RMS),A,60.8
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.33
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.08
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.38
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,06,N Current (RMS),A,21.1
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.6
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,29.4
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,6.1
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.2
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,03,N Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.12
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.09
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.2
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,02,N Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.64
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.17
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.11
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,01,N Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,transformer,,Temperature,C,23.5
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,48.9
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,42.11
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,48.81
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
724253,LEIGHAM DRIVE -,2022-12-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.89
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.04
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.97
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,08,L3 Active Power,kW,30.04
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,08,L2 Active Power,kW,5.91
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,08,L1 Active Power,kW,19.26
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,08,N Current (RMS),A,75.3
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,08,L3 Current (RMS),A,127.5
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,08,L2 Current (RMS),A,25.9
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,08,L1 Current (RMS),A,79.4
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.33
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.72
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,07,L3 Active Power,kW,12.83
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,07,L2 Active Power,kW,23.8
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,07,L1 Active Power,kW,11.9
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,07,N Current (RMS),A,31.2
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,07,L3 Current (RMS),A,51.9
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,07,L2 Current (RMS),A,97.4
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,07,L1 Current (RMS),A,50.9
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.39
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.11
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.38
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,06,N Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,29.2
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.38
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.03
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,03,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.9
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,02,N Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.29
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.1
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.33
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,01,N Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,transformer,,Temperature,C,23.6
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,53.08
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,47.31
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,45.5
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
724253,LEIGHAM DRIVE -,2022-12-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.3
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.62
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.76
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,08,L3 Active Power,kW,35.68
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,08,L2 Active Power,kW,6.61
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,08,L1 Active Power,kW,19.02
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,08,N Current (RMS),A,90.0
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,08,L3 Current (RMS),A,148.3
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,08,L2 Current (RMS),A,29.4
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,08,L1 Current (RMS),A,78.7
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.55
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,07,L3 Active Power,kW,12.46
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,07,L2 Active Power,kW,26.56
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.47
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,07,N Current (RMS),A,43.0
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,07,L3 Current (RMS),A,50.5
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,07,L2 Current (RMS),A,108.5
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,07,L1 Current (RMS),A,41.3
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.47
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.53
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.56
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,06,N Current (RMS),A,30.7
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,43.4
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.1
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.61
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.99
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,03,N Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.66
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,02,N Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.08
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.22
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.77
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,01,N Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,transformer,,Temperature,C,23.6
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,56.45
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,54.67
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.37
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
724253,LEIGHAM DRIVE -,2022-12-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.24
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.04
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.6
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,08,L3 Active Power,kW,38.46
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,08,L2 Active Power,kW,7.67
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,08,L1 Active Power,kW,20.85
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,08,N Current (RMS),A,93.9
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,08,L3 Current (RMS),A,158.9
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,08,L2 Current (RMS),A,34.1
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,08,L1 Current (RMS),A,85.8
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.42
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.01
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.28
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,07,L2 Active Power,kW,24.35
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.66
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,07,N Current (RMS),A,35.7
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,07,L3 Current (RMS),A,49.8
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,07,L2 Current (RMS),A,99.5
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,07,L1 Current (RMS),A,42.1
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.37
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.05
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.14
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,06,N Current (RMS),A,28.5
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.6
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,41.0
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.19
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.6
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.02
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,03,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.96
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.22
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,02,N Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.8
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.98
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.81
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,01,N Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,transformer,,Temperature,C,23.7
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,61.05
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,50.87
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,44.98
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
724253,LEIGHAM DRIVE -,2022-12-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.33
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.99
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.68
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,08,L3 Active Power,kW,37.54
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,08,L2 Active Power,kW,6.59
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,08,L1 Active Power,kW,20.22
