Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,08,N Current (RMS),A,93.3
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,08,L3 Current (RMS),A,155.1
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,08,L2 Current (RMS),A,29.7
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,08,L1 Current (RMS),A,83.1
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.61
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.46
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,07,L3 Active Power,kW,12.88
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,07,L2 Active Power,kW,25.07
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,07,L1 Active Power,kW,11.6
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,07,N Current (RMS),A,34.6
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,07,L3 Current (RMS),A,52.1
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,07,L2 Current (RMS),A,102.3
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,07,L1 Current (RMS),A,49.6
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.26
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.36
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.76
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,06,N Current (RMS),A,30.8
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,42.3
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.82
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.52
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.18
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,03,N Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.62
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.31
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.31
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,02,N Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.86
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.07
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.77
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,01,N Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,transformer,,Temperature,C,23.7
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,58.97
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,50.92
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,45.83
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
724253,LEIGHAM DRIVE -,2022-12-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.06
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.84
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.62
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,08,L3 Active Power,kW,36.51
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,08,L2 Active Power,kW,6.87
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,08,L1 Active Power,kW,20.96
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,08,N Current (RMS),A,89.3
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,08,L3 Current (RMS),A,150.8
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,08,L2 Current (RMS),A,30.5
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,08,L1 Current (RMS),A,85.9
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.59
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.97
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,07,L3 Active Power,kW,12.37
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,07,L2 Active Power,kW,23.02
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,07,L1 Active Power,kW,10.19
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,07,N Current (RMS),A,31.2
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,07,L3 Current (RMS),A,49.9
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,07,L2 Current (RMS),A,93.9
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,07,L1 Current (RMS),A,44.4
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.38
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.77
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.6
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,06,N Current (RMS),A,31.0
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,43.7
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.69
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.15
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,03,N Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.76
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.07
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,02,N Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.17
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.33
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.34
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,01,N Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,transformer,,Temperature,C,23.8
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,57.89
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,50.1
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,44.31
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
724253,LEIGHAM DRIVE -,2022-12-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.21
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.71
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.02
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,08,L3 Active Power,kW,35.85
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,08,L2 Active Power,kW,6.97
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,08,L1 Active Power,kW,20.68
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,08,N Current (RMS),A,88.6
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,08,L3 Current (RMS),A,148.2
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,08,L2 Current (RMS),A,30.8
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,08,L1 Current (RMS),A,85.1
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.7
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.64
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,07,L3 Active Power,kW,12.76
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,07,L2 Active Power,kW,25.63
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,07,L1 Active Power,kW,13.2
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,07,N Current (RMS),A,33.7
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,07,L3 Current (RMS),A,51.4
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,07,L2 Current (RMS),A,104.7
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,07,L1 Current (RMS),A,55.5
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.37
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.16
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.78
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,06,N Current (RMS),A,25.9
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,37.4
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.76
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.95
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,03,N Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.36
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,02,N Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.75
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,01,N Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,transformer,,Temperature,C,23.8
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,57.61
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,52.97
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,47.84
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
724253,LEIGHAM DRIVE -,2022-12-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.41
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.75
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.13
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,08,L3 Active Power,kW,39.2
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,08,L2 Active Power,kW,8.3
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,08,L1 Active Power,kW,21.5
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,08,N Current (RMS),A,94.3
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,08,L3 Current (RMS),A,161.4
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,08,L2 Current (RMS),A,37.6
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,08,L1 Current (RMS),A,88.4
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.96
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.78
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.32
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,07,L2 Active Power,kW,25.47
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,07,L1 Active Power,kW,11.34
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,07,N Current (RMS),A,53.2
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,07,L3 Current (RMS),A,24.6
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,07,L2 Current (RMS),A,103.6
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,07,L1 Current (RMS),A,48.2
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.19
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.19
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,06,N Current (RMS),A,23.8
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.1
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,34.2
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.86
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.1
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,03,N Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,02,N Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.92
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.56
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.58
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,01,N Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,transformer,,Temperature,C,23.9
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,53.76
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,54.25
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,48.23
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
724253,LEIGHAM DRIVE -,2022-12-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.11
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.38
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.3
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,08,L3 Active Power,kW,25.32
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,08,L2 Active Power,kW,10.28
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,08,L1 Active Power,kW,19.99
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,08,N Current (RMS),A,51.9
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,08,L3 Current (RMS),A,107.3
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,08,L2 Current (RMS),A,42.9
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,08,L1 Current (RMS),A,82.0
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.76
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.62
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.18
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,07,L2 Active Power,kW,15.34
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,07,L1 Active Power,kW,14.56
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,07,N Current (RMS),A,39.8
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,07,L3 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,07,L2 Current (RMS),A,63.2
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,07,L1 Current (RMS),A,61.6
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.65
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.65
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.02
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,06,N Current (RMS),A,27.7
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,39.7
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.35
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,03,N Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.65
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.78
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,02,N Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.93
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.88
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,01,N Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,transformer,,Temperature,C,22.9
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,43.7
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,48.13
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,43.58
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
724253,LEIGHAM DRIVE -,2022-12-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.13
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.57
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.22
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,08,L3 Active Power,kW,27.65
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,08,L2 Active Power,kW,12.26
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,08,L1 Active Power,kW,22.68
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,08,N Current (RMS),A,53.2
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,08,L3 Current (RMS),A,116.2
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,08,L2 Current (RMS),A,50.4
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,08,L1 Current (RMS),A,92.4
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.28
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.82
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,07,L2 Active Power,kW,22.54
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,07,L1 Active Power,kW,17.17
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,07,N Current (RMS),A,50.0
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,07,L3 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,07,L2 Current (RMS),A,91.3
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,07,L1 Current (RMS),A,71.6
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.83
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.12
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.99
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,06,N Current (RMS),A,27.8
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,40.8
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.46
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.5
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,03,N Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.57
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,02,N Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.68
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.22
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.57
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,01,N Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,transformer,,Temperature,C,23.0
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,47.52
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,58.52
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,48.49
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
724253,LEIGHAM DRIVE -,2022-12-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.21
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.1
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.34
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,08,L3 Active Power,kW,25.57
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,08,L2 Active Power,kW,11.88
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,08,L1 Active Power,kW,22.87
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,08,N Current (RMS),A,49.2
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,08,L3 Current (RMS),A,108.4
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,08,L2 Current (RMS),A,48.9
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,08,L1 Current (RMS),A,93.8
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.49
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.43
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,07,L2 Active Power,kW,21.98
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,07,L1 Active Power,kW,21.06
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,07,N Current (RMS),A,54.1
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,07,L3 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,07,L2 Current (RMS),A,89.1
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,07,L1 Current (RMS),A,86.6
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.95
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.54
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.87
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,06,N Current (RMS),A,25.9
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,38.7
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.27
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.67
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.98
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,03,N Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.64
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,02,N Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.48
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.89
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,01,N Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,transformer,,Temperature,C,23.1
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.53
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,63.11
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,55.73
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
724253,LEIGHAM DRIVE -,2022-12-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.84
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.72
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.19
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,08,L3 Active Power,kW,29.83
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,08,L2 Active Power,kW,11.06
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,08,L1 Active Power,kW,21.76
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,08,N Current (RMS),A,62.5
