Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,08,L3 Current (RMS),A,124.4
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,08,L2 Current (RMS),A,46.2
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,08,L1 Current (RMS),A,89.5
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.16
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.84
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,07,L2 Active Power,kW,24.44
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,07,L1 Active Power,kW,19.35
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,07,N Current (RMS),A,55.1
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,07,L3 Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,07,L2 Current (RMS),A,99.2
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,07,L1 Current (RMS),A,80.5
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.97
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.74
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,06,N Current (RMS),A,30.3
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,44.5
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.14
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.56
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.41
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,03,N Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.14
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.68
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,02,N Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.94
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.28
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.92
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,01,N Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,transformer,,Temperature,C,23.2
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,43.9
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,62.42
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,49.86
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
724253,LEIGHAM DRIVE -,2022-12-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.11
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.44
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.16
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,08,L3 Active Power,kW,31.31
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,08,L2 Active Power,kW,11.23
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,08,L1 Active Power,kW,21.58
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,08,N Current (RMS),A,65.2
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,08,L3 Current (RMS),A,130.4
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,08,L2 Current (RMS),A,47.8
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,08,L1 Current (RMS),A,88.3
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.45
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.69
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.41
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,07,L2 Active Power,kW,19.5
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,07,L1 Active Power,kW,17.2
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,07,N Current (RMS),A,44.3
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,07,L3 Current (RMS),A,19.1
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,07,L2 Current (RMS),A,79.9
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,07,L1 Current (RMS),A,71.9
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.85
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.35
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.81
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,06,N Current (RMS),A,27.0
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,38.5
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.3
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.16
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.68
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,03,N Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.74
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.67
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,02,N Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.52
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.6
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,01,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,transformer,,Temperature,C,23.2
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,47.09
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,54.33
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,47.55
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
724253,LEIGHAM DRIVE -,2022-12-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.06
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.57
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.16
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,08,L3 Active Power,kW,32.3
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,08,L2 Active Power,kW,11.96
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,08,L1 Active Power,kW,18.07
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,08,N Current (RMS),A,72.1
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,08,L3 Current (RMS),A,134.8
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,08,L2 Current (RMS),A,50.7
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,08,L1 Current (RMS),A,75.0
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.28
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.49
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.45
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.38
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,07,L2 Active Power,kW,24.1
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,07,L1 Active Power,kW,19.99
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,07,N Current (RMS),A,55.1
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,07,L3 Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,07,L2 Current (RMS),A,98.2
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,07,L1 Current (RMS),A,83.3
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.84
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.36
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.47
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,06,N Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,34.4
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.51
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.05
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.66
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,03,N Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.93
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.92
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,02,N Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.86
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.99
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,01,N Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,transformer,,Temperature,C,23.3
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,48.51
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,60.4
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,48.49
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
724253,LEIGHAM DRIVE -,2022-12-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.89
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.23
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.83
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,08,L3 Active Power,kW,37.04
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,08,L2 Active Power,kW,10.76
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,08,L1 Active Power,kW,18.17
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,08,N Current (RMS),A,86.3
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,08,L3 Current (RMS),A,153.3
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,08,L2 Current (RMS),A,47.0
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,08,L1 Current (RMS),A,75.2
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.33
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.56
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.96
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.4
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,07,L2 Active Power,kW,20.96
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,07,L1 Active Power,kW,21.71
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,07,N Current (RMS),A,54.9
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,07,L3 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,07,L2 Current (RMS),A,85.8
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,07,L1 Current (RMS),A,90.5
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.09
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.14
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.1
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,06,N Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.6
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.12
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.79
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.76
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,03,N Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.56
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.46
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,02,N Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.85
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.44
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,01,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,transformer,,Temperature,C,23.3
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,53.31
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,52.65
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,50.65
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
724253,LEIGHAM DRIVE -,2022-12-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.01
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.29
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.76
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,08,L3 Active Power,kW,43.9
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,08,L2 Active Power,kW,13.85
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,08,L1 Active Power,kW,20.76
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,08,N Current (RMS),A,99.6
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,08,L3 Current (RMS),A,180.9
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,08,L2 Current (RMS),A,60.2
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,08,L1 Current (RMS),A,85.8
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.29
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.02
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.13
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.89
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,07,L2 Active Power,kW,22.14
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,07,L1 Active Power,kW,20.2
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,07,N Current (RMS),A,56.0
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,07,L3 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,07,L2 Current (RMS),A,91.2
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,07,L1 Current (RMS),A,85.2
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.57
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.97
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.99
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,06,N Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,24.9
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.23
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.43
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,03,N Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.92
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,02,N Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.14
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.78
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.56
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,01,N Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,transformer,,Temperature,C,23.4
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,60.79
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,55.16
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,50.95
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
724253,LEIGHAM DRIVE -,2022-12-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.29
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.06
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.32
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,08,L3 Active Power,kW,43.18
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,08,L2 Active Power,kW,12.99
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,08,L1 Active Power,kW,21.34
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,08,N Current (RMS),A,96.8
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,08,L3 Current (RMS),A,177.3
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,08,L2 Current (RMS),A,56.8
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,08,L1 Current (RMS),A,87.8
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.29
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.71
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.49
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,07,L2 Active Power,kW,22.58
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,07,L1 Active Power,kW,21.28
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,07,N Current (RMS),A,59.4
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,07,L3 Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,07,L2 Current (RMS),A,93.3
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,07,L1 Current (RMS),A,89.3
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.16
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.28
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.42
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,06,N Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,31.3
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.1
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.33
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.71
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,03,N Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.67
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.83
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,02,N Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.58
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.37
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.6
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,01,N Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,transformer,,Temperature,C,23.4
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,62.16
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,55.22
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,54.18
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
724253,LEIGHAM DRIVE -,2022-12-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.66
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.62
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.69
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,08,L3 Active Power,kW,39.66
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,08,L2 Active Power,kW,18.18
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,08,L1 Active Power,kW,22.98
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,08,N Current (RMS),A,81.9
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,08,L3 Current (RMS),A,163.4
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,08,L2 Current (RMS),A,76.3
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,08,L1 Current (RMS),A,94.6
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.7
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.29
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,07,L3 Active Power,kW,10.93
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,07,L2 Active Power,kW,23.7
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,07,L1 Active Power,kW,22.7
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,07,N Current (RMS),A,47.0
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,07,L3 Current (RMS),A,45.4
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,07,L2 Current (RMS),A,96.8
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,07,L1 Current (RMS),A,94.6
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.76
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.1
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.26
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,06,N Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,38.7
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.62
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,03,N Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.48
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,02,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.11
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.18
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.25
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,01,N Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,transformer,,Temperature,C,23.5
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,69.1
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,66.76
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,58.92
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.6
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
724253,LEIGHAM DRIVE -,2022-12-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.56
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.01
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.55
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,08,L3 Active Power,kW,34.4
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,08,L2 Active Power,kW,17.66
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,08,L1 Active Power,kW,26.46
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,08,N Current (RMS),A,63.7
