Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,08,L3 Current (RMS),A,143.9
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,08,L2 Current (RMS),A,73.3
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,08,L1 Current (RMS),A,108.5
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.22
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.73
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.52
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.84
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,07,L2 Active Power,kW,25.53
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,07,L1 Active Power,kW,19.63
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,07,N Current (RMS),A,57.4
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,07,L3 Current (RMS),A,27.1
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,07,L2 Current (RMS),A,104.3
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,07,L1 Current (RMS),A,82.1
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.17
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.45
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.12
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,06,N Current (RMS),A,28.0
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,45.1
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.07
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.97
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,03,N Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,02,N Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.29
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.14
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,01,N Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,transformer,,Temperature,C,23.5
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,56.21
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,67.72
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,57.93
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
724253,LEIGHAM DRIVE -,2022-12-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.32
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.32
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.31
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,08,L3 Active Power,kW,33.48
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,08,L2 Active Power,kW,16.41
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,08,L1 Active Power,kW,29.15
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,08,N Current (RMS),A,59.6
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,08,L3 Current (RMS),A,140.8
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,08,L2 Current (RMS),A,69.1
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,08,L1 Current (RMS),A,119.6
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.25
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.56
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.4
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,07,L2 Active Power,kW,32.78
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,07,L1 Active Power,kW,23.0
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,07,N Current (RMS),A,77.3
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,07,L3 Current (RMS),A,19.1
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,07,L2 Current (RMS),A,133.5
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,07,L1 Current (RMS),A,95.8
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.6
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.82
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.33
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,06,N Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,36.2
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.42
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.7
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.84
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,03,N Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.55
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.19
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,02,N Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.49
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.15
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.92
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,01,N Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,transformer,,Temperature,C,23.6
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,53.95
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,72.06
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,64.95
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
724253,LEIGHAM DRIVE -,2022-12-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.87
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.33
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.97
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,08,L3 Active Power,kW,34.82
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,08,L2 Active Power,kW,17.09
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,08,L1 Active Power,kW,31.77
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,08,N Current (RMS),A,60.4
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,08,L3 Current (RMS),A,145.1
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,08,L2 Current (RMS),A,71.6
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,08,L1 Current (RMS),A,129.7
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.2
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.86
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,07,L3 Active Power,kW,10.74
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,07,L2 Active Power,kW,30.03
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,07,L1 Active Power,kW,25.04
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,07,N Current (RMS),A,56.2
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,07,L3 Current (RMS),A,45.0
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,07,L2 Current (RMS),A,122.5
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,07,L1 Current (RMS),A,103.6
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.79
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.79
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.26
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,06,N Current (RMS),A,22.1
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,39.9
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.96
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.46
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,03,N Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.37
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.05
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,02,N Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.54
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.79
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,01,N Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,transformer,,Temperature,C,23.6
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,64.25
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,71.27
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,68.69
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
724253,LEIGHAM DRIVE -,2022-12-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.6
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.73
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.63
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,08,L3 Active Power,kW,36.99
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,08,L2 Active Power,kW,16.23
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,08,L1 Active Power,kW,34.62
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,08,N Current (RMS),A,66.5
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,08,L3 Current (RMS),A,154.4
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,08,L2 Current (RMS),A,68.9
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,08,L1 Current (RMS),A,141.4
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.24
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.66
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,07,L3 Active Power,kW,7.76
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,07,L2 Active Power,kW,31.25
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,07,L1 Active Power,kW,24.03
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,07,N Current (RMS),A,66.3
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,07,L3 Current (RMS),A,33.2
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,07,L2 Current (RMS),A,127.4
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,07,L1 Current (RMS),A,100.2
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.88
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.92
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.88
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,06,N Current (RMS),A,19.7
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,36.6
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.43
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.22
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.1
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,02,N Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.01
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.36
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.89
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,01,N Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,transformer,,Temperature,C,23.6
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,67.9
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,71.2
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
724253,LEIGHAM DRIVE -,2022-12-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-7.11
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.78
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.92
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,08,L3 Active Power,kW,37.29
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,08,L2 Active Power,kW,20.46
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,08,L1 Active Power,kW,35.21
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,08,N Current (RMS),A,59.5
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,08,L3 Current (RMS),A,154.7
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,08,L2 Current (RMS),A,84.1
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,08,L1 Current (RMS),A,142.6
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.27
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.1
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.12
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,07,L2 Active Power,kW,28.57
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,07,L1 Active Power,kW,22.34
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,07,N Current (RMS),A,61.4
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,07,L3 Current (RMS),A,29.7
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,07,L2 Current (RMS),A,115.7
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,07,L1 Current (RMS),A,92.7
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.12
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.62
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.73
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,06,N Current (RMS),A,21.4
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,43.2
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,27.7
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.58
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.25
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.95
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,03,N Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.97
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.95
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,02,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.58
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.28
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.47
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,01,N Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,transformer,,Temperature,C,23.6
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,61.36
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,71.15
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,74.65
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
724253,LEIGHAM DRIVE -,2022-12-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.39
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.57
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.73
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,08,L3 Active Power,kW,39.9
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,08,L2 Active Power,kW,23.51
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,08,L1 Active Power,kW,33.64
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,08,N Current (RMS),A,64.0
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,08,L3 Current (RMS),A,165.4
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,08,L2 Current (RMS),A,96.5
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,08,L1 Current (RMS),A,136.9
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.71
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,07,L3 Active Power,kW,11.76
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,07,L2 Active Power,kW,30.72
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,07,L1 Active Power,kW,25.58
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,07,N Current (RMS),A,55.5
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,07,L3 Current (RMS),A,48.5
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,07,L2 Current (RMS),A,124.6
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,07,L1 Current (RMS),A,105.5
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.35
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.79
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.1
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,06,N Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.1
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,44.3
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.6
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.7
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.49
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.99
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,03,N Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.92
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.29
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,02,N Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.3
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.91
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,01,N Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,transformer,,Temperature,C,23.7
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,70.92
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,77.6
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,76.51
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.7
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.2
724253,LEIGHAM DRIVE -,2022-12-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.41
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.23
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.29
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,08,L3 Active Power,kW,43.62
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,08,L2 Active Power,kW,20.84
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,08,L1 Active Power,kW,30.23
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,08,N Current (RMS),A,81.8
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,08,L3 Current (RMS),A,180.5
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,08,L2 Current (RMS),A,86.5
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,08,L1 Current (RMS),A,123.5
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.25
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.9
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.88
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,07,L2 Active Power,kW,30.91
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,07,L1 Active Power,kW,22.58
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,07,N Current (RMS),A,69.3
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,07,L3 Current (RMS),A,27.2
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,07,L2 Current (RMS),A,126.1
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,07,L1 Current (RMS),A,94.3
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.79
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.96
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.39
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,06,N Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,28.2
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,40.9
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.3
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.48
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.76
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,03,N Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.16
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.36
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,02,N Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.21
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.25
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,01,N Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,transformer,,Temperature,C,23.7
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,68.97
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,75.6
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,65.83
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
724253,LEIGHAM DRIVE -,2022-12-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.84
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.19
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.09
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,08,L3 Active Power,kW,38.78
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,08,L2 Active Power,kW,19.08
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,08,L1 Active Power,kW,30.58
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,08,N Current (RMS),A,68.5
