Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,08,L3 Current (RMS),A,161.8
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,08,L2 Current (RMS),A,79.8
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,08,L1 Current (RMS),A,125.2
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.21
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.28
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.78
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,07,L2 Active Power,kW,36.08
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,07,L1 Active Power,kW,24.17
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,07,N Current (RMS),A,84.1
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,07,L3 Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,07,L2 Current (RMS),A,146.9
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,07,L1 Current (RMS),A,100.5
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.28
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.64
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.08
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,06,N Current (RMS),A,25.0
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,44.2
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.37
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,03,N Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.83
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.94
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.35
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,02,N Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.27
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.9
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,01,N Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,transformer,,Temperature,C,23.7
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,62.07
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,78.38
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.9
724253,LEIGHAM DRIVE -,2022-12-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.97
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.41
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.75
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,08,L3 Active Power,kW,39.48
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,08,L2 Active Power,kW,19.43
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,08,L1 Active Power,kW,32.18
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,08,N Current (RMS),A,67.6
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,08,L3 Current (RMS),A,164.0
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,08,L2 Current (RMS),A,80.8
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,08,L1 Current (RMS),A,131.0
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.46
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,07,L3 Active Power,kW,11.57
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,07,L2 Active Power,kW,32.85
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,07,L1 Active Power,kW,26.18
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,07,N Current (RMS),A,61.4
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,07,L3 Current (RMS),A,48.0
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,07,L2 Current (RMS),A,133.3
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,07,L1 Current (RMS),A,107.8
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.8
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.63
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.13
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,06,N Current (RMS),A,22.3
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,39.8
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.23
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.55
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.06
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,03,N Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.57
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.37
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,02,N Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.13
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,01,N Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,transformer,,Temperature,C,23.7
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,70.27
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,76.04
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,72.58
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.6
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
724253,LEIGHAM DRIVE -,2022-12-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.88
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.84
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.06
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,08,L3 Active Power,kW,42.21
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,08,L2 Active Power,kW,19.44
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,08,L1 Active Power,kW,34.16
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,08,N Current (RMS),A,75.4
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,08,L3 Current (RMS),A,175.2
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,08,L2 Current (RMS),A,81.1
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,08,L1 Current (RMS),A,138.9
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.85
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.59
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,07,L2 Active Power,kW,30.3
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,07,L1 Active Power,kW,22.88
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,07,N Current (RMS),A,68.9
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,07,L3 Current (RMS),A,24.3
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,07,L2 Current (RMS),A,123.1
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,07,L1 Current (RMS),A,94.9
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.92
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.48
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.6
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,06,N Current (RMS),A,21.7
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,42.8
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.2
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.97
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.43
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.73
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,02,N Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.96
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.69
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.31
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,01,N Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,transformer,,Temperature,C,23.7
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,69.43
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,75.45
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,75.81
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.1
724253,LEIGHAM DRIVE -,2022-12-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.46
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.71
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.8
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,08,L3 Active Power,kW,48.99
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,08,L2 Active Power,kW,20.93
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,08,L1 Active Power,kW,35.58
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,08,N Current (RMS),A,89.3
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,08,L3 Current (RMS),A,200.6
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,08,L2 Current (RMS),A,87.5
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,08,L1 Current (RMS),A,144.4
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.25
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.18
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.13
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,07,L2 Active Power,kW,27.09
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,07,L1 Active Power,kW,24.36
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,07,N Current (RMS),A,67.4
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,07,L3 Current (RMS),A,22.3
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,07,L2 Current (RMS),A,110.3
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,07,L1 Current (RMS),A,100.7
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.99
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.69
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.45
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,06,N Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,31.7
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.8
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.83
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,03,N Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.68
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,02,N Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.69
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.3
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.22
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,01,N Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,transformer,,Temperature,C,23.7
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,74.29
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,71.45
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,79.05
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.6
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
724253,LEIGHAM DRIVE -,2022-12-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.56
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.94
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.79
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,08,L3 Active Power,kW,49.76
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,08,L2 Active Power,kW,22.98
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,08,L1 Active Power,kW,36.92
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,08,N Current (RMS),A,87.0
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,08,L3 Current (RMS),A,203.7
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,08,L2 Current (RMS),A,96.0
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,08,L1 Current (RMS),A,149.7
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.65
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,07,L3 Active Power,kW,11.34
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,07,L2 Active Power,kW,29.88
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,07,L1 Active Power,kW,27.91
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,07,N Current (RMS),A,60.7
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,07,L3 Current (RMS),A,47.2
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,07,L2 Current (RMS),A,121.0
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,07,L1 Current (RMS),A,114.7
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.44
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.54
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.47
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,06,N Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,34.8
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,26.7
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.68
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.72
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.79
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,03,N Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.56
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,02,N Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.62
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.58
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.87
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,01,N Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,transformer,,Temperature,C,23.7
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,79.59
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,78.25
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,85.33
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.2
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
724253,LEIGHAM DRIVE -,2022-12-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.2
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.73
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.13
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.94
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,08,L3 Active Power,kW,44.99
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,08,L2 Active Power,kW,20.3
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,08,L1 Active Power,kW,38.84
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,08,N Current (RMS),A,80.2
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,08,L3 Current (RMS),A,185.8
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,08,L2 Current (RMS),A,84.5
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,08,L1 Current (RMS),A,157.8
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.46
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,07,L3 Active Power,kW,7.13
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,07,L2 Active Power,kW,31.69
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,07,L1 Active Power,kW,33.43
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,07,N Current (RMS),A,84.9
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,07,L3 Current (RMS),A,30.0
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,07,L2 Current (RMS),A,128.2
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,07,L1 Current (RMS),A,136.5
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.27
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.79
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.04
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,06,N Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,34.1
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,33.0
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.12
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.68
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,03,N Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.43
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.69
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,02,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.08
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.7
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.14
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,01,N Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,transformer,,Temperature,C,23.6
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,75.03
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,78.85
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,93.66
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.3
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.1
724253,LEIGHAM DRIVE -,2022-12-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,382.4
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.73
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.77
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.12
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,08,L3 Active Power,kW,47.07
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,08,L2 Active Power,kW,18.97
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,08,L1 Active Power,kW,35.27
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,08,N Current (RMS),A,88.7
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,08,L3 Current (RMS),A,194.2
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,08,L2 Current (RMS),A,80.4
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,08,L1 Current (RMS),A,144.0
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,07,L3 Active Power,kW,9.21
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,07,L2 Active Power,kW,31.6
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,07,L1 Active Power,kW,34.21
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,07,N Current (RMS),A,83.6
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,07,L3 Current (RMS),A,43.8
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,07,L2 Current (RMS),A,128.7
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,07,L1 Current (RMS),A,140.2
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.41
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.74
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.49
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,06,N Current (RMS),A,30.9
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,53.3
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.83
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.41
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,03,N Current (RMS),A,26.1
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.35
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.96
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,02,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.83
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.61
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.39
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,01,N Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,transformer,,Temperature,C,23.6
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,75.21
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,81.09
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,100.73
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.8
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.0
724253,LEIGHAM DRIVE -,2022-12-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,411.3
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.23
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.81
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.86
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,08,L3 Active Power,kW,47.61
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,08,L2 Active Power,kW,18.76
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,08,L1 Active Power,kW,35.8
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,08,N Current (RMS),A,90.6
