Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,08,L3 Current (RMS),A,196.0
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,08,L2 Current (RMS),A,79.7
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,08,L1 Current (RMS),A,145.9
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.37
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,07,L3 Active Power,kW,10.25
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,07,L2 Active Power,kW,29.88
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,07,L1 Active Power,kW,29.13
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,07,N Current (RMS),A,66.9
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,07,L3 Current (RMS),A,44.5
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,07,L2 Current (RMS),A,121.8
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,07,L1 Current (RMS),A,119.9
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.27
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.02
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.46
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,06,N Current (RMS),A,32.9
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,53.3
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.48
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.41
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,03,N Current (RMS),A,19.8
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,02,N Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.07
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.02
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.37
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,01,N Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,transformer,,Temperature,C,23.6
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,76.62
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,77.39
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,86.45
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.0
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.9
724253,LEIGHAM DRIVE -,2022-12-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.4
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.55
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.89
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.08
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,08,L3 Active Power,kW,50.36
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,08,L2 Active Power,kW,20.1
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,08,L1 Active Power,kW,29.04
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,08,N Current (RMS),A,100.3
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,08,L3 Current (RMS),A,206.5
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,08,L2 Current (RMS),A,86.7
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,08,L1 Current (RMS),A,119.2
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.73
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,07,L3 Active Power,kW,9.91
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,07,L2 Active Power,kW,26.72
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,07,L1 Active Power,kW,28.94
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,07,N Current (RMS),A,64.5
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,07,L3 Current (RMS),A,43.3
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,07,L2 Current (RMS),A,109.2
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,07,L1 Current (RMS),A,119.3
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.29
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.26
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.15
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,06,N Current (RMS),A,30.0
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,50.0
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.6
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.96
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,03,N Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.46
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,02,N Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.56
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.04
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.13
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,01,N Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,transformer,,Temperature,C,23.6
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,79.92
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,76.09
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,79.17
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.5
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.3
724253,LEIGHAM DRIVE -,2022-12-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.2
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.66
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.84
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.87
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,08,L3 Active Power,kW,55.64
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,08,L2 Active Power,kW,23.75
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,08,L1 Active Power,kW,32.43
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,08,N Current (RMS),A,106.7
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,08,L3 Current (RMS),A,226.6
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,08,L2 Current (RMS),A,100.1
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,08,L1 Current (RMS),A,132.3
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.22
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.53
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,07,L3 Active Power,kW,10.79
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,07,L2 Active Power,kW,24.17
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,07,L1 Active Power,kW,29.41
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,07,N Current (RMS),A,62.4
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,07,L3 Current (RMS),A,45.9
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,07,L2 Current (RMS),A,99.0
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,07,L1 Current (RMS),A,121.6
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.87
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.24
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.84
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,06,N Current (RMS),A,25.1
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,46.0
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,24.0
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.32
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.01
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,03,N Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.2
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.99
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.97
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,02,N Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.47
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.26
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.49
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,01,N Current (RMS),A,18.5
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,transformer,,Temperature,C,23.6
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,86.3
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,78.41
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,88.05
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,352.4
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.9
724253,LEIGHAM DRIVE -,2022-12-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,360.6
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.23
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-7.11
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,08,L3 Active Power,kW,59.12
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,08,L2 Active Power,kW,25.09
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,08,L1 Active Power,kW,32.89
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,08,N Current (RMS),A,115.1
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,08,L3 Current (RMS),A,241.7
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,08,L2 Current (RMS),A,106.4
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,08,L1 Current (RMS),A,134.7
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.11
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.72
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,07,L3 Active Power,kW,9.07
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,07,L2 Active Power,kW,27.29
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,07,L1 Active Power,kW,31.5
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,07,N Current (RMS),A,72.1
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,07,L3 Current (RMS),A,40.3
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,07,L2 Current (RMS),A,111.4
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,07,L1 Current (RMS),A,130.2
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.15
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.62
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.12
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,06,N Current (RMS),A,27.0
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,51.6
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.2
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.79
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,03,N Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,02,N Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.83
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.9
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.06
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,01,N Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,transformer,,Temperature,C,23.5
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,86.92
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,84.81
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,89.06
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.5
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.7
724253,LEIGHAM DRIVE -,2022-12-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,366.0
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.66
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.29
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.36
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,08,L3 Active Power,kW,44.84
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,08,L2 Active Power,kW,23.49
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,08,L1 Active Power,kW,32.14
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,08,N Current (RMS),A,78.4
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,08,L3 Current (RMS),A,188.3
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,08,L2 Current (RMS),A,98.5
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,08,L1 Current (RMS),A,131.6
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.03
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.76
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,07,L3 Active Power,kW,8.56
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,07,L2 Active Power,kW,24.74
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,07,L1 Active Power,kW,32.86
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,07,N Current (RMS),A,76.9
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,07,L3 Current (RMS),A,38.2
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,07,L2 Current (RMS),A,101.7
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,07,L1 Current (RMS),A,135.7
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.3
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.45
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.15
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,06,N Current (RMS),A,28.4
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,51.1
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.6
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.03
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.17
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,03,N Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,02,N Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.22
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.77
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.62
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,01,N Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,transformer,,Temperature,C,23.5
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,70.66
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,80.7
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,90.65
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.0
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.8
724253,LEIGHAM DRIVE -,2022-12-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,372.5
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.26
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.62
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.55
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,08,L3 Active Power,kW,38.89
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,08,L2 Active Power,kW,22.29
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,08,L1 Active Power,kW,32.81
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,08,N Current (RMS),A,63.4
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,08,L3 Current (RMS),A,162.2
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,08,L2 Current (RMS),A,92.5
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,08,L1 Current (RMS),A,134.0
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.07
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.73
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,07,L3 Active Power,kW,14.31
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,07,L2 Active Power,kW,24.16
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,07,L1 Active Power,kW,33.65
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,07,N Current (RMS),A,65.6
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,07,L3 Current (RMS),A,57.7
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,07,L2 Current (RMS),A,99.1
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,07,L1 Current (RMS),A,138.8
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.54
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.52
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.1
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,06,N Current (RMS),A,25.3
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,47.2
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,30.1
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.05
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.19
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.32
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,03,N Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.54
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,02,N Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.22
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.11
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.05
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,01,N Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,transformer,,Temperature,C,23.5
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,70.65
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,78.8
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,91.26
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.2
724253,LEIGHAM DRIVE -,2022-12-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,375.0
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.46
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.63
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.86
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,08,L3 Active Power,kW,41.62
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,08,L2 Active Power,kW,20.1
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,08,L1 Active Power,kW,30.37
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,08,N Current (RMS),A,74.0
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,08,L3 Current (RMS),A,171.8
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,08,L2 Current (RMS),A,83.5
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,08,L1 Current (RMS),A,123.6
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.76
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,07,L3 Active Power,kW,14.69
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,07,L2 Active Power,kW,24.74
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,07,L1 Active Power,kW,30.82
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,07,N Current (RMS),A,54.9
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,07,L3 Current (RMS),A,59.3
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,07,L2 Current (RMS),A,100.9
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,07,L1 Current (RMS),A,126.2
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.47
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.59
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.59
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,06,N Current (RMS),A,26.0
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.5
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,51.1
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,31.6
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.17
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,03,N Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.96
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,02,N Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.51
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.47
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.67
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,01,N Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,transformer,,Temperature,C,23.5
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,71.36
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,80.38
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,81.78
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.8
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.0
724253,LEIGHAM DRIVE -,2022-12-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.5
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.15
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.93
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.65
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,08,L3 Active Power,kW,41.27
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,08,L2 Active Power,kW,20.73
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,08,L1 Active Power,kW,31.2
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,08,N Current (RMS),A,69.5
