Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,08,L3 Current (RMS),A,170.3
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,08,L2 Current (RMS),A,86.4
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,08,L1 Current (RMS),A,126.7
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.01
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,07,L3 Active Power,kW,13.71
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,07,L2 Active Power,kW,25.44
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,07,L1 Active Power,kW,29.12
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,07,N Current (RMS),A,52.3
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,07,L3 Current (RMS),A,55.3
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,07,L2 Current (RMS),A,103.7
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,07,L1 Current (RMS),A,119.6
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.99
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.14
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.05
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,06,N Current (RMS),A,23.1
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,46.1
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.0
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.69
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.52
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,03,N Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,02,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.37
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.87
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.13
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,01,N Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,transformer,,Temperature,C,23.4
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,72.32
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,75.71
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,85.24
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.3
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
724253,LEIGHAM DRIVE -,2022-12-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,348.4
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.54
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.68
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.06
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,08,L3 Active Power,kW,41.94
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,08,L2 Active Power,kW,24.25
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,08,L1 Active Power,kW,29.32
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,08,N Current (RMS),A,71.3
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,08,L3 Current (RMS),A,173.4
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,08,L2 Current (RMS),A,100.2
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,08,L1 Current (RMS),A,119.4
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.24
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.43
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,07,L3 Active Power,kW,14.9
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,07,L2 Active Power,kW,24.07
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,07,L1 Active Power,kW,30.95
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,07,N Current (RMS),A,55.9
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,07,L3 Current (RMS),A,60.4
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,07,L2 Current (RMS),A,98.5
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,07,L1 Current (RMS),A,127.5
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.98
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.47
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.47
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,06,N Current (RMS),A,24.2
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,24.9
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,50.9
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.5
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.07
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.56
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.66
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,03,N Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.04
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,02,N Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.5
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.99
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.79
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,01,N Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,transformer,,Temperature,C,23.4
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,75.92
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,81.39
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,86.24
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.2
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
724253,LEIGHAM DRIVE -,2022-12-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.0
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.98
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.85
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.24
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,08,L3 Active Power,kW,47.22
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,08,L2 Active Power,kW,24.07
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,08,L1 Active Power,kW,30.01
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,08,N Current (RMS),A,85.3
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,08,L3 Current (RMS),A,193.9
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,08,L2 Current (RMS),A,100.7
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,08,L1 Current (RMS),A,122.3
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.4
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.69
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,07,L3 Active Power,kW,15.69
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,07,L2 Active Power,kW,26.7
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,07,L1 Active Power,kW,37.19
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,07,N Current (RMS),A,69.2
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,07,L3 Current (RMS),A,63.7
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,07,L2 Current (RMS),A,109.0
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,07,L1 Current (RMS),A,152.1
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.13
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.39
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.41
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,06,N Current (RMS),A,24.0
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.0
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,50.7
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,40.6
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.82
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.41
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.93
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,03,N Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.8
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.92
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.46
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,02,N Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.66
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.35
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.51
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,01,N Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,transformer,,Temperature,C,23.3
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,82.32
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,85.84
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,97.51
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.4
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.2
724253,LEIGHAM DRIVE -,2022-12-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,397.5
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.35
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-7.21
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.1
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,08,L3 Active Power,kW,55.96
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,08,L2 Active Power,kW,24.63
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,08,L1 Active Power,kW,30.4
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,08,N Current (RMS),A,108.5
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,08,L3 Current (RMS),A,227.5
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,08,L2 Current (RMS),A,104.3
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,08,L1 Current (RMS),A,124.2
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.02
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.35
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,07,L3 Active Power,kW,16.72
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,07,L2 Active Power,kW,23.75
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,07,L1 Active Power,kW,38.85
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,07,N Current (RMS),A,74.3
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,07,L3 Current (RMS),A,67.6
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,07,L2 Current (RMS),A,97.2
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,07,L1 Current (RMS),A,158.9
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.22
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.49
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.03
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,06,N Current (RMS),A,29.6
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,55.4
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.3
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.5
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.98
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,03,N Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,02,N Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.08
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.93
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.33
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,01,N Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,transformer,,Temperature,C,23.2
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,89.76
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,82.92
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,91.4
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,365.0
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.9
724253,LEIGHAM DRIVE -,2022-12-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,374.1
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.9
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-7.59
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.32
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,08,L3 Active Power,kW,57.31
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,08,L2 Active Power,kW,24.91
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,08,L1 Active Power,kW,32.13
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,08,N Current (RMS),A,109.6
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,08,L3 Current (RMS),A,233.1
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,08,L2 Current (RMS),A,105.7
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,08,L1 Current (RMS),A,131.2
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.31
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,07,L3 Active Power,kW,14.4
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,07,L2 Active Power,kW,25.72
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,07,L1 Active Power,kW,36.17
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,07,N Current (RMS),A,71.3
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,07,L3 Current (RMS),A,58.5
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,07,L2 Current (RMS),A,106.1
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,07,L1 Current (RMS),A,148.3
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.59
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.73
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.24
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,06,N Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.7
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,48.1
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.3
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.02
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.63
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.7
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,03,N Current (RMS),A,18.5
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,02,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.39
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.44
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,01,N Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,transformer,,Temperature,C,23.1
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,89.34
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,81.05
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,94.23
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,363.8
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.4
724253,LEIGHAM DRIVE -,2022-12-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,385.7
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.93
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.31
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.8
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,08,L3 Active Power,kW,49.02
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,08,L2 Active Power,kW,23.67
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,08,L1 Active Power,kW,32.82
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,08,N Current (RMS),A,87.1
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,08,L3 Current (RMS),A,200.7
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,08,L2 Current (RMS),A,99.0
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,08,L1 Current (RMS),A,134.1
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.3
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.27
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,07,L3 Active Power,kW,12.82
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,07,L2 Active Power,kW,25.88
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,07,L1 Active Power,kW,36.59
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,07,N Current (RMS),A,74.6
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,07,L3 Current (RMS),A,52.0
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,07,L2 Current (RMS),A,106.4
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,07,L1 Current (RMS),A,150.5
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.44
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.67
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.72
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,06,N Current (RMS),A,26.0
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,47.8
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.7
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.94
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,03,N Current (RMS),A,21.1
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.21
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,02,N Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.24
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.24
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,01,N Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,transformer,,Temperature,C,23.1
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,78.51
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,80.92
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,89.82
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.1
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.7
724253,LEIGHAM DRIVE -,2022-12-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,368.5
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.48
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.37
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.98
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,08,L3 Active Power,kW,48.99
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,08,L2 Active Power,kW,21.02
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,08,L1 Active Power,kW,35.14
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,08,N Current (RMS),A,90.7
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,08,L3 Current (RMS),A,201.0
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,08,L2 Current (RMS),A,88.5
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,08,L1 Current (RMS),A,143.6
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.31
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.63
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,07,L2 Active Power,kW,27.48
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,07,L1 Active Power,kW,29.01
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,07,N Current (RMS),A,57.2
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,07,L3 Current (RMS),A,51.2
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,07,L2 Current (RMS),A,112.8
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,07,L1 Current (RMS),A,119.6
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.15
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.95
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.63
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,06,N Current (RMS),A,27.0
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,49.4
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.95
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.91
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,03,N Current (RMS),A,21.1
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,02,N Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.46
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.39
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,01,N Current (RMS),A,19.1
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,transformer,,Temperature,C,23.0
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,75.56
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,83.08
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,86.29
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.1
724253,LEIGHAM DRIVE -,2022-12-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.4
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.5
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.07
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.45
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,08,L3 Active Power,kW,50.39
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,08,L2 Active Power,kW,20.7
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,08,L1 Active Power,kW,33.88
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,08,N Current (RMS),A,96.9
