Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,08,L3 Current (RMS),A,206.5
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,08,L2 Current (RMS),A,87.3
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,08,L1 Current (RMS),A,138.7
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.27
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.41
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,07,L3 Active Power,kW,13.64
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,07,L2 Active Power,kW,26.72
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,07,L1 Active Power,kW,30.61
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,07,N Current (RMS),A,55.4
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,07,L3 Current (RMS),A,55.3
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,07,L2 Current (RMS),A,109.6
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,07,L1 Current (RMS),A,126.2
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.53
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.84
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.48
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,06,N Current (RMS),A,32.4
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,57.0
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,27.5
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.85
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.69
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,03,N Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,02,N Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.7
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.52
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.13
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,01,N Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,transformer,,Temperature,C,23.0
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,79.67
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,79.06
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,88.66
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.5
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.4
724253,LEIGHAM DRIVE -,2022-12-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.9
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.79
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.62
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,08,L3 Active Power,kW,48.55
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,08,L2 Active Power,kW,20.54
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,08,L1 Active Power,kW,36.82
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,08,N Current (RMS),A,88.6
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,08,L3 Current (RMS),A,199.2
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,08,L2 Current (RMS),A,86.3
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,08,L1 Current (RMS),A,150.2
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.62
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.23
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,07,L3 Active Power,kW,14.79
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,07,L2 Active Power,kW,30.04
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,07,L1 Active Power,kW,30.88
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,07,N Current (RMS),A,54.6
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,07,L3 Current (RMS),A,60.2
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,07,L2 Current (RMS),A,123.2
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,07,L1 Current (RMS),A,127.0
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.98
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.18
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.3
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,06,N Current (RMS),A,25.2
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,46.1
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.78
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,03,N Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.52
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,02,N Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.32
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.56
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.17
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,01,N Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,transformer,,Temperature,C,23.0
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,81.13
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,79.62
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,90.91
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.0
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.0
724253,LEIGHAM DRIVE -,2022-12-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,372.5
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.97
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.91
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,08,L3 Active Power,kW,49.64
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,08,L2 Active Power,kW,22.2
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,08,L1 Active Power,kW,37.7
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,08,N Current (RMS),A,88.6
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,08,L3 Current (RMS),A,203.7
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,08,L2 Current (RMS),A,92.8
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,08,L1 Current (RMS),A,154.8
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.57
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.83
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,07,L3 Active Power,kW,14.59
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,07,L2 Active Power,kW,25.53
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,07,L1 Active Power,kW,33.81
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,07,N Current (RMS),A,62.5
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,07,L3 Current (RMS),A,59.3
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,07,L2 Current (RMS),A,105.2
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,07,L1 Current (RMS),A,139.2
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.63
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.73
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.41
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,06,N Current (RMS),A,26.4
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,45.2
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.59
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.54
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,03,N Current (RMS),A,20.3
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.19
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.7
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,02,N Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.85
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.32
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,01,N Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,transformer,,Temperature,C,22.9
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,80.58
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,78.94
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,88.43
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.9
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.8
724253,LEIGHAM DRIVE -,2022-12-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.8
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.96
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.12
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.47
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,08,L3 Active Power,kW,51.26
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,08,L2 Active Power,kW,19.97
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,08,L1 Active Power,kW,25.45
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,08,N Current (RMS),A,106.0
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,08,L3 Current (RMS),A,209.6
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,08,L2 Current (RMS),A,85.3
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,08,L1 Current (RMS),A,104.3
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.41
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.49
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,07,L3 Active Power,kW,14.74
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,07,L2 Active Power,kW,27.94
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,07,L1 Active Power,kW,28.81
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,07,N Current (RMS),A,49.2
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,07,L3 Current (RMS),A,59.8
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,07,L2 Current (RMS),A,114.5
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,07,L1 Current (RMS),A,119.0
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.89
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.78
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.45
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,06,N Current (RMS),A,30.8
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,48.4
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.75
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,03,N Current (RMS),A,21.1
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.17
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.52
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,02,N Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.8
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.12
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.91
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,01,N Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,transformer,,Temperature,C,22.9
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,79.5
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,80.73
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,73.13
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.9
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.1
724253,LEIGHAM DRIVE -,2022-12-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.4
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.27
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.28
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.21
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,08,L3 Active Power,kW,50.88
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,08,L2 Active Power,kW,18.04
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,08,L1 Active Power,kW,24.96
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,08,N Current (RMS),A,108.5
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,08,L3 Current (RMS),A,209.0
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,08,L2 Current (RMS),A,78.9
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,08,L1 Current (RMS),A,102.7
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.28
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,07,L3 Active Power,kW,13.14
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,07,L2 Active Power,kW,27.61
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,07,L1 Active Power,kW,27.31
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,07,N Current (RMS),A,49.8
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,07,L3 Current (RMS),A,53.4
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,07,L2 Current (RMS),A,113.4
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,07,L1 Current (RMS),A,112.8
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.62
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.3
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.08
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,06,N Current (RMS),A,26.6
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,43.2
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.83
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.87
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,03,N Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.94
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.7
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,02,N Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.4
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.2
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,01,N Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,transformer,,Temperature,C,22.9
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,77.17
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,76.96
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,68.3
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.9
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.7
724253,LEIGHAM DRIVE -,2022-12-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.29
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.1
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.67
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,08,L3 Active Power,kW,43.53
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,08,L2 Active Power,kW,17.34
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,08,L1 Active Power,kW,22.56
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,08,N Current (RMS),A,93.5
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,08,L3 Current (RMS),A,181.2
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,08,L2 Current (RMS),A,74.5
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,08,L1 Current (RMS),A,93.4
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.41
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.03
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,07,L2 Active Power,kW,26.14
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,07,L1 Active Power,kW,32.23
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,07,N Current (RMS),A,62.8
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,07,L3 Current (RMS),A,49.1
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,07,L2 Current (RMS),A,107.8
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,07,L1 Current (RMS),A,133.4
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.74
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.63
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.76
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,06,N Current (RMS),A,27.6
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.9
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,44.4
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.14
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.84
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,03,N Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,02,N Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.28
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.02
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.51
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,01,N Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,transformer,,Temperature,C,22.9
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,72.22
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,73.2
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,70.61
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.2
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.3
724253,LEIGHAM DRIVE -,2022-12-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.1
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.87
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.57
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,08,L3 Active Power,kW,45.53
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,08,L2 Active Power,kW,19.18
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,08,L1 Active Power,kW,23.17
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,08,N Current (RMS),A,95.2
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,08,L3 Current (RMS),A,187.8
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,08,L2 Current (RMS),A,82.5
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,08,L1 Current (RMS),A,95.7
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.86
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,07,L3 Active Power,kW,10.09
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,07,L2 Active Power,kW,26.72
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,07,L1 Active Power,kW,36.67
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,07,N Current (RMS),A,80.1
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,07,L3 Current (RMS),A,43.3
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,07,L2 Current (RMS),A,109.9
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,07,L1 Current (RMS),A,150.9
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.3
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.06
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.91
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,06,N Current (RMS),A,37.6
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,22.5
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,58.5
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.37
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,03,N Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.73
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,02,N Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.09
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.78
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,01,N Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,73.52
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,78.81
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,76.15
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.4
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.7
724253,LEIGHAM DRIVE -,2022-12-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.82
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.5
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.97
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,08,L3 Active Power,kW,45.77
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,08,L2 Active Power,kW,17.98
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,08,L1 Active Power,kW,20.46
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,08,N Current (RMS),A,100.4
