Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,08,L3 Current (RMS),A,188.7
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,08,L2 Current (RMS),A,77.1
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,08,L1 Current (RMS),A,84.9
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.17
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.5
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.75
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,07,L2 Active Power,kW,27.25
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,07,L1 Active Power,kW,35.84
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,07,N Current (RMS),A,89.5
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,07,L3 Current (RMS),A,24.8
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,07,L2 Current (RMS),A,112.5
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,07,L1 Current (RMS),A,147.9
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.06
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.26
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.28
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,06,N Current (RMS),A,29.9
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,50.9
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.46
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,03,N Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.18
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,02,N Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.07
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.74
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.04
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,01,N Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,66.43
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,76.55
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,74.13
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.7
724253,LEIGHAM DRIVE -,2022-12-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.89
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.32
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.39
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,08,L3 Active Power,kW,47.04
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,08,L2 Active Power,kW,17.25
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,08,L1 Active Power,kW,22.12
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,08,N Current (RMS),A,101.1
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,08,L3 Current (RMS),A,193.8
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,08,L2 Current (RMS),A,74.4
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,08,L1 Current (RMS),A,91.7
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.86
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.85
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,07,L2 Active Power,kW,25.79
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,07,L1 Active Power,kW,32.36
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,07,N Current (RMS),A,77.4
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,07,L3 Current (RMS),A,24.7
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,07,L2 Current (RMS),A,106.0
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,07,L1 Current (RMS),A,133.8
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.43
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.1
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.65
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,06,N Current (RMS),A,32.5
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,54.3
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.86
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.72
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,03,N Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,02,N Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.81
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.41
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.79
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,01,N Current (RMS),A,22.3
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,64.87
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,72.81
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,74.41
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.9
724253,LEIGHAM DRIVE -,2022-12-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.4
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.07
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.57
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,08,L3 Active Power,kW,47.28
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,08,L2 Active Power,kW,18.02
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,08,L1 Active Power,kW,21.2
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,08,N Current (RMS),A,103.3
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,08,L3 Current (RMS),A,194.1
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,08,L2 Current (RMS),A,76.8
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,08,L1 Current (RMS),A,87.6
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.2
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.44
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.36
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,07,L2 Active Power,kW,25.64
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,07,L1 Active Power,kW,27.78
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,07,N Current (RMS),A,68.2
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,07,L3 Current (RMS),A,22.7
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,07,L2 Current (RMS),A,105.7
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,07,L1 Current (RMS),A,114.7
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.14
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.57
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.38
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,06,N Current (RMS),A,24.2
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,39.5
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.83
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.13
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,03,N Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,02,N Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.11
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.4
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.28
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,01,N Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,65.53
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,69.38
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,66.94
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
724253,LEIGHAM DRIVE -,2022-12-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.49
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.57
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.59
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,08,L3 Active Power,kW,40.49
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,08,L2 Active Power,kW,16.62
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,08,L1 Active Power,kW,21.66
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,08,N Current (RMS),A,82.7
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,08,L3 Current (RMS),A,167.8
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,08,L2 Current (RMS),A,70.6
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,08,L1 Current (RMS),A,89.5
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.64
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.62
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,07,L2 Active Power,kW,25.42
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,07,L1 Active Power,kW,26.35
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,07,N Current (RMS),A,64.6
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,07,L3 Current (RMS),A,23.8
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,07,L2 Current (RMS),A,104.3
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,07,L1 Current (RMS),A,108.7
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.12
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.74
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.6
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,06,N Current (RMS),A,30.7
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,45.4
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.85
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.62
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.4
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,03,N Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.8
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,02,N Current (RMS),A,7.7
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.84
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.65
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.34
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,01,N Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,57.16
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,69.83
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,66.14
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
724253,LEIGHAM DRIVE -,2022-12-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.44
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.43
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,08,L3 Active Power,kW,38.28
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,08,L2 Active Power,kW,18.22
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,08,L1 Active Power,kW,18.66
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,08,N Current (RMS),A,78.0
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,08,L3 Current (RMS),A,158.6
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,08,L2 Current (RMS),A,76.7
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,08,L1 Current (RMS),A,76.7
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.09
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.89
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.66
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,07,L2 Active Power,kW,25.66
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,07,L1 Active Power,kW,26.03
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,07,N Current (RMS),A,62.0
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,07,L3 Current (RMS),A,24.4
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,07,L2 Current (RMS),A,105.3
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,07,L1 Current (RMS),A,107.4
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.8
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.51
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.29
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,06,N Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,35.1
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.87
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.59
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,03,N Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.72
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,02,N Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.88
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.99
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.42
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,01,N Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,58.37
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,71.98
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,63.12
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
724253,LEIGHAM DRIVE -,2022-12-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.37
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.47
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,08,L3 Active Power,kW,40.44
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,08,L2 Active Power,kW,17.37
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,08,L1 Active Power,kW,21.46
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,08,N Current (RMS),A,77.4
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,08,L3 Current (RMS),A,168.3
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,08,L2 Current (RMS),A,75.2
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,08,L1 Current (RMS),A,88.8
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.16
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.85
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.68
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,07,L2 Active Power,kW,27.77
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,07,L1 Active Power,kW,25.4
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,07,N Current (RMS),A,66.6
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,07,L3 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,07,L2 Current (RMS),A,114.4
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,07,L1 Current (RMS),A,105.8
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.86
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.82
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.1
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,06,N Current (RMS),A,28.3
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,44.7
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,03,N Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.38
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.6
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.39
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,02,N Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.26
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.34
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.7
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,01,N Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,59.17
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,75.87
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,63.02
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.6
724253,LEIGHAM DRIVE -,2022-12-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.74
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.45
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,08,L3 Active Power,kW,39.18
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,08,L2 Active Power,kW,18.1
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,08,L1 Active Power,kW,22.43
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,08,N Current (RMS),A,74.2
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,08,L3 Current (RMS),A,163.2
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,08,L2 Current (RMS),A,77.0
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,08,L1 Current (RMS),A,93.2
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.03
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.28
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,07,L2 Active Power,kW,29.28
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,07,L1 Active Power,kW,25.14
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,07,N Current (RMS),A,72.5
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,07,L3 Current (RMS),A,18.3
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,07,L2 Current (RMS),A,120.9
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,07,L1 Current (RMS),A,104.7
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.21
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.74
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.16
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,06,N Current (RMS),A,22.1
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.9
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,36.3
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.45
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,03,N Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,02,N Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.32
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.83
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,01,N Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,55.15
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,71.23
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,63.62
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
724253,LEIGHAM DRIVE -,2022-12-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.64
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.64
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.21
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,08,L3 Active Power,kW,37.41
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,08,L2 Active Power,kW,17.21
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,08,L1 Active Power,kW,21.18
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,08,N Current (RMS),A,71.0
