Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,08,L3 Current (RMS),A,155.9
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,08,L2 Current (RMS),A,73.6
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,08,L1 Current (RMS),A,87.8
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.06
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.85
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.48
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,07,L2 Active Power,kW,19.66
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,07,L1 Active Power,kW,24.46
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,07,N Current (RMS),A,62.3
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,07,L3 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,07,L2 Current (RMS),A,81.8
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,07,L1 Current (RMS),A,101.9
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.55
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.83
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.69
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,06,N Current (RMS),A,22.7
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,36.6
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.33
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.77
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,03,N Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.97
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,02,N Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.89
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.03
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.55
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,01,N Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,50.39
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,56.47
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,59.66
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
724253,LEIGHAM DRIVE -,2022-12-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.31
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.55
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,08,L3 Active Power,kW,40.15
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,08,L2 Active Power,kW,16.27
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,08,L1 Active Power,kW,20.87
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,08,N Current (RMS),A,79.0
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,08,L3 Current (RMS),A,166.6
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,08,L2 Current (RMS),A,71.3
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,08,L1 Current (RMS),A,86.5
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.34
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.66
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.88
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,07,L2 Active Power,kW,22.27
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,07,L1 Active Power,kW,26.07
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,07,N Current (RMS),A,65.0
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,07,L3 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,07,L2 Current (RMS),A,92.1
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,07,L1 Current (RMS),A,108.3
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.75
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.46
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.22
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,06,N Current (RMS),A,30.6
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,44.2
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.36
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.85
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,03,N Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.8
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.04
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,02,N Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.63
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.75
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.88
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,01,N Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,52.69
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,56.95
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,56.92
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
724253,LEIGHAM DRIVE -,2022-12-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.4
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.24
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,08,L3 Active Power,kW,36.06
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,08,L2 Active Power,kW,20.56
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,08,L1 Active Power,kW,23.07
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,08,N Current (RMS),A,63.2
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,08,L3 Current (RMS),A,150.0
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,08,L2 Current (RMS),A,85.1
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,08,L1 Current (RMS),A,94.7
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.97
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.83
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,07,L2 Active Power,kW,29.03
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,07,L1 Active Power,kW,32.94
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,07,N Current (RMS),A,85.1
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,07,L3 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,07,L2 Current (RMS),A,119.2
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,07,L1 Current (RMS),A,135.4
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.61
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.69
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.07
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,06,N Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.7
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,28.2
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.42
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.01
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,03,N Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.05
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,02,N Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.08
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.14
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.34
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,01,N Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.6
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,65.12
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,66.33
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
724253,LEIGHAM DRIVE -,2022-12-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.14
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.13
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,08,L3 Active Power,kW,36.05
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,08,L2 Active Power,kW,20.53
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,08,L1 Active Power,kW,21.82
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,08,N Current (RMS),A,66.0
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,08,L3 Current (RMS),A,149.5
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,08,L2 Current (RMS),A,84.7
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,08,L1 Current (RMS),A,89.3
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.1
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.81
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,07,L2 Active Power,kW,29.88
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,07,L1 Active Power,kW,29.62
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,07,N Current (RMS),A,75.2
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,07,L3 Current (RMS),A,21.4
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,07,L2 Current (RMS),A,122.0
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,07,L1 Current (RMS),A,121.4
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.64
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.61
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.98
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,06,N Current (RMS),A,23.9
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,39.5
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.49
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,03,N Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.2
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.05
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,02,N Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.05
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.46
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.98
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,01,N Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.54
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,69.08
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,63.63
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.3
724253,LEIGHAM DRIVE -,2022-12-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.16
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.16
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,08,L3 Active Power,kW,31.06
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,08,L2 Active Power,kW,18.07
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,08,L1 Active Power,kW,23.26
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,08,N Current (RMS),A,53.5
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,08,L3 Current (RMS),A,130.9
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,08,L2 Current (RMS),A,74.3
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,08,L1 Current (RMS),A,95.2
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.41
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.98
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,07,L2 Active Power,kW,28.47
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,07,L1 Active Power,kW,26.22
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,07,N Current (RMS),A,72.5
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,07,L3 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,07,L2 Current (RMS),A,116.1
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,07,L1 Current (RMS),A,108.0
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.26
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.34
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.59
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,06,N Current (RMS),A,25.6
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,42.4
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.44
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.48
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.8
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,03,N Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.74
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,02,N Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.09
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.39
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.41
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,01,N Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,45.32
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,67.5
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,59.28
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
724253,LEIGHAM DRIVE -,2022-12-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.1
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.56
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,08,L3 Active Power,kW,28.9
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,08,L2 Active Power,kW,17.48
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,08,L1 Active Power,kW,25.43
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,08,N Current (RMS),A,45.9
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,08,L3 Current (RMS),A,121.6
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,08,L2 Current (RMS),A,71.6
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,08,L1 Current (RMS),A,103.7
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.27
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.59
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,07,L2 Active Power,kW,31.91
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,07,L1 Active Power,kW,22.61
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,07,N Current (RMS),A,74.7
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,07,L3 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,07,L2 Current (RMS),A,130.4
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,07,L1 Current (RMS),A,93.5
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.21
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.51
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.31
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,06,N Current (RMS),A,31.8
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.8
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,52.8
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.48
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.85
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,03,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.05
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.04
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.23
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,02,N Current (RMS),A,7.6
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.81
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.4
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,01,N Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.05
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,70.67
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,59.84
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
724253,LEIGHAM DRIVE -,2022-12-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.54
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.37
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,08,L3 Active Power,kW,32.27
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,08,L2 Active Power,kW,14.28
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,08,L1 Active Power,kW,23.71
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,08,N Current (RMS),A,59.5
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,08,L3 Current (RMS),A,134.7
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,08,L2 Current (RMS),A,59.0
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,08,L1 Current (RMS),A,97.1
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.8
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,07,L2 Active Power,kW,28.42
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,07,L1 Active Power,kW,19.82
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,07,N Current (RMS),A,59.7
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,07,L3 Current (RMS),A,25.7
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,07,L2 Current (RMS),A,116.0
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,07,L1 Current (RMS),A,82.3
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.48
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.26
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.13
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,06,N Current (RMS),A,42.5
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,66.7
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.54
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.58
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.86
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,03,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.4
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,02,N Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.16
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,01,N Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,50.45
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,68.38
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,55.59
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
724253,LEIGHAM DRIVE -,2022-12-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.22
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.9
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,08,L3 Active Power,kW,28.25
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,08,L2 Active Power,kW,12.78
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,08,L1 Active Power,kW,24.25
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,08,N Current (RMS),A,51.1
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,08,L3 Current (RMS),A,118.8
