Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,08,L2 Current (RMS),A,52.5
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,08,L1 Current (RMS),A,98.7
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.03
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.9
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,07,L2 Active Power,kW,32.89
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,07,L1 Active Power,kW,16.85
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,07,N Current (RMS),A,72.5
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,07,L3 Current (RMS),A,27.7
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,07,L2 Current (RMS),A,134.2
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,07,L1 Current (RMS),A,69.8
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.21
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.19
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.92
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,06,N Current (RMS),A,28.7
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,41.5
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,30.4
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.56
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.52
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.63
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,03,N Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.58
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.93
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.83
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,02,N Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.29
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.31
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.29
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,01,N Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.79
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,66.63
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,57.77
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
724253,LEIGHAM DRIVE -,2022-12-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.59
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.68
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,08,L3 Active Power,kW,33.83
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,08,L2 Active Power,kW,14.01
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,08,L1 Active Power,kW,25.6
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,08,N Current (RMS),A,61.9
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,08,L3 Current (RMS),A,139.7
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,08,L2 Current (RMS),A,58.1
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,08,L1 Current (RMS),A,104.1
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.23
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.57
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,07,L2 Active Power,kW,30.78
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,07,L1 Active Power,kW,16.88
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,07,N Current (RMS),A,66.7
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,07,L3 Current (RMS),A,19.1
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,07,L2 Current (RMS),A,124.9
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,07,L1 Current (RMS),A,70.6
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.02
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.67
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.7
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,06,N Current (RMS),A,34.2
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,48.6
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,50.6
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.77
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.47
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,03,N Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.35
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,02,N Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.59
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.61
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.17
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,01,N Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,49.75
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,65.87
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,64.17
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
724253,LEIGHAM DRIVE -,2022-12-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.06
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.72
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,08,L3 Active Power,kW,34.48
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,08,L2 Active Power,kW,14.71
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,08,L1 Active Power,kW,25.24
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,08,N Current (RMS),A,64.2
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,08,L3 Current (RMS),A,143.0
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,08,L2 Current (RMS),A,60.8
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,08,L1 Current (RMS),A,103.2
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.72
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,07,L2 Active Power,kW,31.9
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,07,L1 Active Power,kW,17.95
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,07,N Current (RMS),A,69.6
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,07,L3 Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,07,L2 Current (RMS),A,129.7
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,07,L1 Current (RMS),A,74.6
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.74
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.36
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.46
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,06,N Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.4
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.55
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.58
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,03,N Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.22
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.54
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.34
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,02,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.07
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.04
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.08
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,01,N Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,50.77
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,64.13
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,56.47
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
724253,LEIGHAM DRIVE -,2022-12-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.51
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.1
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,08,L3 Active Power,kW,38.44
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,08,L2 Active Power,kW,15.68
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,08,L1 Active Power,kW,25.01
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,08,N Current (RMS),A,73.9
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,08,L3 Current (RMS),A,157.4
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,08,L2 Current (RMS),A,64.9
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,08,L1 Current (RMS),A,101.9
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.86
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,07,L2 Active Power,kW,30.01
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,07,L1 Active Power,kW,18.23
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,07,N Current (RMS),A,65.2
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,07,L3 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,07,L2 Current (RMS),A,121.5
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,07,L1 Current (RMS),A,75.8
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.93
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.67
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.28
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,06,N Current (RMS),A,23.3
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,35.9
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.65
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.61
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,03,N Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.31
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.89
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,02,N Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.23
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.2
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.09
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,01,N Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,transformer,,Temperature,C,22.7
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,55.6
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,64.47
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,57.36
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
724253,LEIGHAM DRIVE -,2022-12-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.79
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.4
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,08,L3 Active Power,kW,35.62
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,08,L2 Active Power,kW,13.14
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,08,L1 Active Power,kW,23.76
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,08,N Current (RMS),A,71.3
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,08,L3 Current (RMS),A,146.9
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,08,L2 Current (RMS),A,55.1
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,08,L1 Current (RMS),A,96.6
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.24
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,07,L2 Active Power,kW,29.46
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,07,L1 Active Power,kW,17.55
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,07,N Current (RMS),A,65.7
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,07,L3 Current (RMS),A,17.9
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,07,L2 Current (RMS),A,119.6
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,07,L1 Current (RMS),A,73.6
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.13
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.76
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.1
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,06,N Current (RMS),A,30.4
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,45.7
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.36
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.37
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,03,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.25
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,02,N Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.31
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.28
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,01,N Current (RMS),A,18.1
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,transformer,,Temperature,C,22.7
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,53.22
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,62.83
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,57.76
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
724253,LEIGHAM DRIVE -,2022-12-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.08
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.29
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,08,L3 Active Power,kW,33.94
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,08,L2 Active Power,kW,9.38
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,08,L1 Active Power,kW,22.32
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,08,N Current (RMS),A,73.4
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,08,L3 Current (RMS),A,140.6
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,08,L2 Current (RMS),A,39.6
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,08,L1 Current (RMS),A,90.8
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.57
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.57
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,07,L2 Active Power,kW,28.08
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,07,L1 Active Power,kW,19.96
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,07,N Current (RMS),A,62.5
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,07,L3 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,07,L2 Current (RMS),A,115.2
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,07,L1 Current (RMS),A,82.9
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.73
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.82
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.65
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,06,N Current (RMS),A,34.8
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,52.2
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.52
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,03,N Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.8
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,02,N Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.28
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.01
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.21
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,01,N Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,transformer,,Temperature,C,22.7
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,50.67
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,60.64
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,60.2
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
724253,LEIGHAM DRIVE -,2022-12-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.03
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.63
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,08,L3 Active Power,kW,32.25
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,08,L2 Active Power,kW,8.95
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,08,L1 Active Power,kW,22.13
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,08,N Current (RMS),A,69.4
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,08,L3 Current (RMS),A,133.9
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,08,L2 Current (RMS),A,38.2
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,08,L1 Current (RMS),A,90.3
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.79
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.45
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,07,L2 Active Power,kW,27.5
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,07,L1 Active Power,kW,24.54
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,07,N Current (RMS),A,62.8
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,07,L3 Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,07,L2 Current (RMS),A,112.2
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,07,L1 Current (RMS),A,100.7
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.85
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.34
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.34
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,06,N Current (RMS),A,30.5
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,46.8
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.59
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,03,N Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.34
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.01
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,02,N Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.47
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.13
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.48
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,01,N Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,transformer,,Temperature,C,22.7
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,53.95
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,57.37
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,65.14
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
724253,LEIGHAM DRIVE -,2022-12-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.32
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.96
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,08,L3 Active Power,kW,30.82
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,08,L2 Active Power,kW,10.59
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,08,L1 Active Power,kW,22.89
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,08,N Current (RMS),A,61.2
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,08,L3 Current (RMS),A,128.3
