Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,08,L2 Current (RMS),A,45.5
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,08,L1 Current (RMS),A,93.6
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.09
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.04
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.38
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,07,L2 Active Power,kW,24.61
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,07,L1 Active Power,kW,28.81
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,07,N Current (RMS),A,71.2
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,07,L3 Current (RMS),A,18.5
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,07,L2 Current (RMS),A,99.8
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,07,L1 Current (RMS),A,118.0
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.76
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.55
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.9
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,06,N Current (RMS),A,28.3
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.1
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,47.2
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.63
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.82
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,03,N Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.35
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,02,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.75
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.57
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.75
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,01,N Current (RMS),A,22.5
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,transformer,,Temperature,C,22.7
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,50.36
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,56.23
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,75.51
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
724253,LEIGHAM DRIVE -,2022-12-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.28
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.2
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,08,L3 Active Power,kW,29.6
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,08,L2 Active Power,kW,9.29
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,08,L1 Active Power,kW,20.24
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,08,N Current (RMS),A,60.2
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,08,L3 Current (RMS),A,123.5
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,08,L2 Current (RMS),A,40.3
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,08,L1 Current (RMS),A,82.6
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.11
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.78
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.8
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,07,L2 Active Power,kW,25.34
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,07,L1 Active Power,kW,26.54
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,07,N Current (RMS),A,66.3
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,07,L3 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,07,L2 Current (RMS),A,103.2
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,07,L1 Current (RMS),A,108.9
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.72
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.69
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.47
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,06,N Current (RMS),A,32.9
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,53.6
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.0
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.56
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,03,N Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.73
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.02
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,02,N Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.22
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.3
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.04
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,01,N Current (RMS),A,25.4
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,transformer,,Temperature,C,22.6
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,48.64
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,56.54
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,71.75
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
724253,LEIGHAM DRIVE -,2022-12-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.51
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.65
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,08,L3 Active Power,kW,32.52
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,08,L2 Active Power,kW,11.09
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,08,L1 Active Power,kW,20.32
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,08,N Current (RMS),A,63.8
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,08,L3 Current (RMS),A,135.0
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,08,L2 Current (RMS),A,47.5
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,08,L1 Current (RMS),A,82.8
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.8
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.23
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,07,L2 Active Power,kW,24.67
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,07,L1 Active Power,kW,24.28
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,07,N Current (RMS),A,60.3
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,07,L3 Current (RMS),A,22.1
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,07,L2 Current (RMS),A,100.4
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,07,L1 Current (RMS),A,99.9
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.96
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.31
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.74
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,06,N Current (RMS),A,27.1
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,42.8
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.1
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.56
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.08
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,03,N Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.04
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.08
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,02,N Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.08
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.98
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.93
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,01,N Current (RMS),A,33.2
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,transformer,,Temperature,C,22.6
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,52.79
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,55.64
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,69.44
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
724253,LEIGHAM DRIVE -,2022-12-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.7
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.68
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,08,L3 Active Power,kW,28.03
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,08,L2 Active Power,kW,7.9
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,08,L1 Active Power,kW,21.5
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,08,N Current (RMS),A,57.7
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,08,L3 Current (RMS),A,117.6
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,08,L2 Current (RMS),A,34.3
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,08,L1 Current (RMS),A,87.7
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.13
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.43
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.49
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,07,L2 Active Power,kW,28.68
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,07,L1 Active Power,kW,21.92
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,07,N Current (RMS),A,64.4
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,07,L3 Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,07,L2 Current (RMS),A,116.2
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,07,L1 Current (RMS),A,90.8
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.59
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.84
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.68
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,06,N Current (RMS),A,36.6
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,56.2
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.7
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.58
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,03,N Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.56
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,02,N Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.69
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.49
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.61
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,01,N Current (RMS),A,39.0
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,transformer,,Temperature,C,22.7
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,46.38
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,60.53
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,70.5
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
724253,LEIGHAM DRIVE -,2022-12-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.75
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.96
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.15
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,08,L3 Active Power,kW,28.78
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,08,L2 Active Power,kW,7.98
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,08,L1 Active Power,kW,23.79
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,08,N Current (RMS),A,57.4
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,08,L3 Current (RMS),A,121.2
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,08,L2 Current (RMS),A,34.8
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,08,L1 Current (RMS),A,96.7
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.65
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.36
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,07,L2 Active Power,kW,24.94
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,07,L1 Active Power,kW,22.46
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,07,N Current (RMS),A,57.4
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,07,L3 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,07,L2 Current (RMS),A,101.7
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,07,L1 Current (RMS),A,92.6
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.87
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.57
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.02
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,06,N Current (RMS),A,28.8
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,44.2
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.38
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,03,N Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.15
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,02,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.28
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.19
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,01,N Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,transformer,,Temperature,C,22.7
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,47.24
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,56.78
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,62.05
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
724253,LEIGHAM DRIVE -,2022-12-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.94
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.93
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.49
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,08,L3 Active Power,kW,28.37
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,08,L2 Active Power,kW,8.47
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,08,L1 Active Power,kW,25.98
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,08,N Current (RMS),A,56.7
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,08,L3 Current (RMS),A,119.1
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,08,L2 Current (RMS),A,36.9
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,08,L1 Current (RMS),A,106.0
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.87
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.12
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,07,L2 Active Power,kW,25.44
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,07,L1 Active Power,kW,18.84
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,07,N Current (RMS),A,57.4
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,07,L3 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,07,L2 Current (RMS),A,104.0
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,07,L1 Current (RMS),A,78.4
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.12
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.79
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.96
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,06,N Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,36.3
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,03,N Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.6
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.13
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.45
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.6
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,02,N Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.49
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.37
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.7
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,01,N Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,transformer,,Temperature,C,22.7
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.6
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,55.99
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,60.08
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
724253,LEIGHAM DRIVE -,2022-12-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.18
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.05
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.13
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,08,L3 Active Power,kW,27.44
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,08,L2 Active Power,kW,9.08
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,08,L1 Active Power,kW,23.68
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,08,N Current (RMS),A,53.5
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,08,L3 Current (RMS),A,115.7
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,08,L2 Current (RMS),A,39.2
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,08,L1 Current (RMS),A,96.5
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.22
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.66
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.48
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,07,L2 Active Power,kW,26.8
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,07,L1 Active Power,kW,20.61
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,07,N Current (RMS),A,64.9
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,07,L3 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,07,L2 Current (RMS),A,110.0
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,07,L1 Current (RMS),A,85.4
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.94
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.94
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,06,N Current (RMS),A,21.5
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,33.9
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,03,N Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.43
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.11
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,02,N Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.09
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.64
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.79
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,01,N Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,transformer,,Temperature,C,22.7
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.75
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,54.8
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,61.76
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
724253,LEIGHAM DRIVE -,2022-12-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.19
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.97
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.11
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,08,L3 Active Power,kW,28.78
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,08,L2 Active Power,kW,9.27
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,08,L1 Active Power,kW,30.38
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,08,N Current (RMS),A,63.2
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,08,L3 Current (RMS),A,120.8
