Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,08,L2 Current (RMS),A,39.8
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,08,L1 Current (RMS),A,125.2
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.67
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.51
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,07,L2 Active Power,kW,27.15
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,07,L1 Active Power,kW,19.03
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,07,N Current (RMS),A,60.9
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,07,L3 Current (RMS),A,19.8
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,07,L2 Current (RMS),A,110.6
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,07,L1 Current (RMS),A,78.5
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.84
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.05
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.32
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,06,N Current (RMS),A,21.5
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,33.6
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.34
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.92
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,03,N Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.06
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.79
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,02,N Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.63
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.32
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.59
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,01,N Current (RMS),A,32.7
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,transformer,,Temperature,C,22.6
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.17
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,54.5
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,70.19
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
724253,LEIGHAM DRIVE -,2022-12-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.43
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.64
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.05
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,08,L3 Active Power,kW,26.98
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,08,L2 Active Power,kW,9.62
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,08,L1 Active Power,kW,28.67
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,08,N Current (RMS),A,55.8
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,08,L3 Current (RMS),A,113.2
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,08,L2 Current (RMS),A,41.0
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,08,L1 Current (RMS),A,116.6
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.63
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.79
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,07,L2 Active Power,kW,24.65
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,07,L1 Active Power,kW,20.26
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,07,N Current (RMS),A,59.9
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,07,L3 Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,07,L2 Current (RMS),A,100.5
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,07,L1 Current (RMS),A,84.0
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.24
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.6
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.56
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,06,N Current (RMS),A,25.7
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,40.6
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.34
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.88
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,03,N Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.36
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.36
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.15
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,02,N Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.36
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.83
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,01,N Current (RMS),A,32.9
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.3
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,transformer,,Temperature,C,22.6
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,47.08
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,54.97
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,73.61
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
724253,LEIGHAM DRIVE -,2022-12-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.57
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.62
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,08,L3 Active Power,kW,31.05
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,08,L2 Active Power,kW,11.16
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,08,L1 Active Power,kW,28.96
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,08,N Current (RMS),A,61.9
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,08,L3 Current (RMS),A,129.3
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,08,L2 Current (RMS),A,46.8
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,08,L1 Current (RMS),A,117.8
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.12
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,07,L2 Active Power,kW,26.78
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,07,L1 Active Power,kW,21.95
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,07,N Current (RMS),A,61.0
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,07,L3 Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,07,L2 Current (RMS),A,109.2
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,07,L1 Current (RMS),A,91.2
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.69
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.37
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.27
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,06,N Current (RMS),A,19.1
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,30.5
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.41
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.49
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.92
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,03,N Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.85
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,02,N Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.08
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.07
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.19
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,01,N Current (RMS),A,25.5
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,transformer,,Temperature,C,22.6
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,51.54
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,55.72
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,74.2
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
724253,LEIGHAM DRIVE -,2022-12-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-3.92
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.41
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,08,L3 Active Power,kW,38.49
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,08,L2 Active Power,kW,13.95
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,08,L1 Active Power,kW,28.88
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,08,N Current (RMS),A,76.4
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,08,L3 Current (RMS),A,159.1
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,08,L2 Current (RMS),A,59.0
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,08,L1 Current (RMS),A,117.4
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.48
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.8
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,07,L2 Active Power,kW,27.42
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,07,L1 Active Power,kW,26.79
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,07,N Current (RMS),A,67.2
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,07,L3 Current (RMS),A,24.8
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,07,L2 Current (RMS),A,111.3
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,07,L1 Current (RMS),A,109.7
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.77
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.91
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.45
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,06,N Current (RMS),A,24.6
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,41.3
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,03,N Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.6
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.9
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,02,N Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.73
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.95
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.25
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,01,N Current (RMS),A,24.4
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,transformer,,Temperature,C,22.6
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,59.58
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,60.93
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,76.91
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
724253,LEIGHAM DRIVE -,2022-12-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.6
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.03
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.76
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.23
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,08,L3 Active Power,kW,34.56
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,08,L2 Active Power,kW,10.89
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,08,L1 Active Power,kW,32.97
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,08,N Current (RMS),A,74.7
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,08,L3 Current (RMS),A,144.3
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,08,L2 Current (RMS),A,46.1
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,08,L1 Current (RMS),A,134.0
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.25
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.01
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,07,L3 Active Power,kW,7.31
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,07,L2 Active Power,kW,29.64
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,07,L1 Active Power,kW,22.3
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,07,N Current (RMS),A,61.8
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,07,L3 Current (RMS),A,30.8
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,07,L2 Current (RMS),A,120.4
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,07,L1 Current (RMS),A,92.7
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.97
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.52
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.44
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,06,N Current (RMS),A,25.4
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,39.5
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.11
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,03,N Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.6
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.5
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.91
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,02,N Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.71
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.09
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.86
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,01,N Current (RMS),A,22.0
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,transformer,,Temperature,C,22.6
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,58.33
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,59.8
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,74.01
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
724253,LEIGHAM DRIVE -,2022-12-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.02
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.06
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.1
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,08,L3 Active Power,kW,31.4
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,08,L2 Active Power,kW,13.24
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,08,L1 Active Power,kW,28.74
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,08,N Current (RMS),A,57.5
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,08,L3 Current (RMS),A,131.9
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,08,L2 Current (RMS),A,55.2
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,08,L1 Current (RMS),A,117.9
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.25
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.89
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,07,L2 Active Power,kW,29.84
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,07,L1 Active Power,kW,19.04
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,07,N Current (RMS),A,63.4
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,07,L3 Current (RMS),A,25.2
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,07,L2 Current (RMS),A,122.5
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,07,L1 Current (RMS),A,79.8
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.11
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.08
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.98
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,06,N Current (RMS),A,26.9
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,41.6
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.87
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.47
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,03,N Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.32
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.27
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.3
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,02,N Current (RMS),A,23.5
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.79
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.99
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,01,N Current (RMS),A,25.1
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,transformer,,Temperature,C,22.6
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,59.88
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,64.85
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,65.52
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
724253,LEIGHAM DRIVE -,2022-12-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.51
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.6
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,08,L3 Active Power,kW,29.44
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,08,L2 Active Power,kW,12.31
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,08,L1 Active Power,kW,26.76
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,08,N Current (RMS),A,54.7
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,08,L3 Current (RMS),A,124.6
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,08,L2 Current (RMS),A,51.2
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,08,L1 Current (RMS),A,109.9
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.31
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.88
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,07,L2 Active Power,kW,29.1
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,07,L1 Active Power,kW,15.65
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,07,N Current (RMS),A,63.3
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,07,L3 Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,07,L2 Current (RMS),A,119.6
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,07,L1 Current (RMS),A,66.2
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.33
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.59
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.39
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,06,N Current (RMS),A,26.7
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,39.6
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.51
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.4
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.9
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,03,N Current (RMS),A,18.1
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.38
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,02,N Current (RMS),A,20.5
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.2
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.22
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,01,N Current (RMS),A,24.1
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,transformer,,Temperature,C,22.6
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,55.74
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,63.72
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,60.18
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
724253,LEIGHAM DRIVE -,2022-12-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.74
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.21
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,08,L3 Active Power,kW,23.11
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,08,L2 Active Power,kW,10.94
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,08,L1 Active Power,kW,26.08
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,08,N Current (RMS),A,42.8
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,08,L3 Current (RMS),A,100.3
