Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,08,L2 Current (RMS),A,45.8
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,08,L1 Current (RMS),A,107.3
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.32
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.34
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,07,L2 Active Power,kW,27.29
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,07,L1 Active Power,kW,16.85
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,07,N Current (RMS),A,61.7
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,07,L3 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,07,L2 Current (RMS),A,112.0
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,07,L1 Current (RMS),A,71.2
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.96
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.07
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.86
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,06,N Current (RMS),A,33.9
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,50.1
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.35
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.7
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.68
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.57
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,03,N Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.92
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.3
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,02,N Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.18
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.54
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.87
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,01,N Current (RMS),A,19.8
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,transformer,,Temperature,C,22.6
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.21
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,61.83
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,59.91
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
724253,LEIGHAM DRIVE -,2022-12-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.7
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.13
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,08,L3 Active Power,kW,28.89
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,08,L2 Active Power,kW,11.19
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,08,L1 Active Power,kW,27.51
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,08,N Current (RMS),A,55.4
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,08,L3 Current (RMS),A,122.4
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,08,L2 Current (RMS),A,48.2
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,08,L1 Current (RMS),A,113.0
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.47
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.67
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,07,L2 Active Power,kW,27.78
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,07,L1 Active Power,kW,17.9
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,07,N Current (RMS),A,61.8
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,07,L3 Current (RMS),A,20.3
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,07,L2 Current (RMS),A,114.0
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,07,L1 Current (RMS),A,75.3
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.59
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.1
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.05
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,06,N Current (RMS),A,28.0
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.6
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,41.6
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.53
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.67
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.67
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.11
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,03,N Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.9
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.46
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,02,N Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.85
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.78
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.05
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,01,N Current (RMS),A,21.5
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,transformer,,Temperature,C,22.6
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.57
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,61.99
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,64.96
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
724253,LEIGHAM DRIVE -,2022-12-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.9
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.76
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,08,L3 Active Power,kW,33.7
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,08,L2 Active Power,kW,15.2
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,08,L1 Active Power,kW,26.81
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,08,N Current (RMS),A,62.5
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,08,L3 Current (RMS),A,141.2
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,08,L2 Current (RMS),A,63.5
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,08,L1 Current (RMS),A,110.3
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.54
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.03
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,07,L2 Active Power,kW,26.22
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,07,L1 Active Power,kW,16.94
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,07,N Current (RMS),A,57.4
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,07,L3 Current (RMS),A,23.1
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,07,L2 Current (RMS),A,107.5
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,07,L1 Current (RMS),A,71.7
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.6
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.24
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.86
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,06,N Current (RMS),A,32.2
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,46.5
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.4
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.47
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.86
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.77
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,03,N Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.8
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,02,N Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.36
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.64
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.73
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,01,N Current (RMS),A,21.7
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,transformer,,Temperature,C,22.6
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,59.16
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,66.21
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,62.91
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
724253,LEIGHAM DRIVE -,2022-12-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.08
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.88
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,08,L3 Active Power,kW,26.36
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,08,L2 Active Power,kW,12.2
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,08,L1 Active Power,kW,23.35
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,08,N Current (RMS),A,53.2
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,08,L3 Current (RMS),A,115.4
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,08,L2 Current (RMS),A,52.2
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,08,L1 Current (RMS),A,96.3
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.22
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.01
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,07,L2 Active Power,kW,27.92
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,07,L1 Active Power,kW,23.1
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,07,N Current (RMS),A,66.7
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,07,L3 Current (RMS),A,23.6
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,07,L2 Current (RMS),A,114.6
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,07,L1 Current (RMS),A,96.7
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.71
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.64
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.37
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,06,N Current (RMS),A,27.0
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,40.0
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.5
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.71
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,03,N Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.01
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,02,N Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.43
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.3
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.39
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,01,N Current (RMS),A,21.4
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,transformer,,Temperature,C,22.6
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,48.63
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,60.79
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,65.71
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
724253,LEIGHAM DRIVE -,2022-12-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.21
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.22
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.38
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,08,L3 Active Power,kW,27.17
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,08,L2 Active Power,kW,13.02
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,08,L1 Active Power,kW,25.19
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,08,N Current (RMS),A,49.4
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,08,L3 Current (RMS),A,116.6
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,08,L2 Current (RMS),A,54.9
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,08,L1 Current (RMS),A,104.3
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.27
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.23
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,07,L2 Active Power,kW,25.76
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,07,L1 Active Power,kW,28.13
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,07,N Current (RMS),A,73.5
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,07,L3 Current (RMS),A,24.0
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,07,L2 Current (RMS),A,106.5
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,07,L1 Current (RMS),A,116.3
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.82
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.32
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.28
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,06,N Current (RMS),A,29.0
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,43.0
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.55
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.07
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,03,N Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.16
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.79
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,02,N Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.59
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.57
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,01,N Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,transformer,,Temperature,C,22.6
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.81
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,60.76
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,70.43
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
724253,LEIGHAM DRIVE -,2022-12-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.95
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.88
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,08,L3 Active Power,kW,34.66
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,08,L2 Active Power,kW,15.48
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,08,L1 Active Power,kW,27.49
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,08,N Current (RMS),A,64.8
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,08,L3 Current (RMS),A,144.7
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,08,L2 Current (RMS),A,65.1
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,08,L1 Current (RMS),A,113.3
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.24
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.04
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,07,L2 Active Power,kW,26.62
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,07,L1 Active Power,kW,24.89
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,07,N Current (RMS),A,67.6
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,07,L3 Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,07,L2 Current (RMS),A,109.5
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,07,L1 Current (RMS),A,103.7
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.71
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.54
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.44
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,06,N Current (RMS),A,32.0
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,48.0
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.49
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.38
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.36
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,03,N Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.58
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.87
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,02,N Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.87
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.12
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.56
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,01,N Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,transformer,,Temperature,C,22.6
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,52.35
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,65.02
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,70.74
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
724253,LEIGHAM DRIVE -,2022-12-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.08
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.08
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,08,L3 Active Power,kW,37.38
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,08,L2 Active Power,kW,16.86
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,08,L1 Active Power,kW,23.02
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,08,N Current (RMS),A,72.5
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,08,L3 Current (RMS),A,155.7
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,08,L2 Current (RMS),A,70.7
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,08,L1 Current (RMS),A,94.6
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.15
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.75
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,07,L2 Active Power,kW,28.6
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,07,L1 Active Power,kW,23.72
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,07,N Current (RMS),A,68.5
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,07,L3 Current (RMS),A,22.5
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,07,L2 Current (RMS),A,117.2
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,07,L1 Current (RMS),A,98.1
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.87
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.88
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,06,N Current (RMS),A,36.2
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,56.7
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.34
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.98
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,03,N Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.35
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.91
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.64
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,02,N Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.39
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.25
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.82
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,01,N Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,transformer,,Temperature,C,22.5
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,58.09
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,69.48
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,67.31
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
724253,LEIGHAM DRIVE -,2022-12-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.97
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.89
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,08,L3 Active Power,kW,40.04
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,08,L2 Active Power,kW,16.58
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,08,L1 Active Power,kW,26.33
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,08,N Current (RMS),A,76.2
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,08,L3 Current (RMS),A,165.5
