Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,08,L2 Current (RMS),A,69.1
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,08,L1 Current (RMS),A,108.1
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.07
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.2
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.86
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,07,L2 Active Power,kW,27.72
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,07,L1 Active Power,kW,20.08
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,07,N Current (RMS),A,62.2
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,07,L3 Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,07,L2 Current (RMS),A,114.1
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,07,L1 Current (RMS),A,83.8
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.13
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.91
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.05
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.4
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,06,N Current (RMS),A,44.8
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,65.6
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.92
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.6
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,03,N Current (RMS),A,21.4
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.97
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.45
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.45
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,02,N Current (RMS),A,20.9
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.82
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.46
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.42
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,01,N Current (RMS),A,29.2
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.2
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,transformer,,Temperature,C,22.5
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,64.12
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,74.18
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,72.28
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.8
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
724253,LEIGHAM DRIVE -,2022-12-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.56
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.66
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,08,L3 Active Power,kW,35.95
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,08,L2 Active Power,kW,18.35
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,08,L1 Active Power,kW,23.94
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,08,N Current (RMS),A,64.6
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,08,L3 Current (RMS),A,149.5
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,08,L2 Current (RMS),A,76.0
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,08,L1 Current (RMS),A,98.1
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.23
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.3
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.29
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,07,L2 Active Power,kW,29.92
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,07,L1 Active Power,kW,18.41
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,07,N Current (RMS),A,65.0
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,07,L3 Current (RMS),A,24.7
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,07,L2 Current (RMS),A,123.7
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,07,L1 Current (RMS),A,77.0
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.14
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.22
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.41
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,06,N Current (RMS),A,32.0
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,54.3
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.5
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.63
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.99
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.51
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,03,N Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,02,N Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.53
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.79
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.18
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,01,N Current (RMS),A,18.1
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,transformer,,Temperature,C,22.5
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,58.52
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,77.62
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.5
724253,LEIGHAM DRIVE -,2022-12-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.8
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.45
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.66
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,08,L3 Active Power,kW,35.75
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,08,L2 Active Power,kW,17.25
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,08,L1 Active Power,kW,26.57
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,08,N Current (RMS),A,59.5
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,08,L3 Current (RMS),A,148.3
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,08,L2 Current (RMS),A,71.3
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,08,L1 Current (RMS),A,108.7
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.55
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.18
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,07,L2 Active Power,kW,30.49
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,07,L1 Active Power,kW,20.73
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,07,N Current (RMS),A,68.0
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,07,L3 Current (RMS),A,24.0
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,07,L2 Current (RMS),A,125.5
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,07,L1 Current (RMS),A,86.8
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.33
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.72
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.52
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,06,N Current (RMS),A,35.1
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,55.2
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.49
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.55
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,03,N Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.55
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.97
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,02,N Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.91
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.69
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,01,N Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,transformer,,Temperature,C,22.4
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,54.17
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,78.81
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,64.47
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.6
724253,LEIGHAM DRIVE -,2022-12-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.07
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.76
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,08,L3 Active Power,kW,34.32
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,08,L2 Active Power,kW,17.66
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,08,L1 Active Power,kW,23.54
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,08,N Current (RMS),A,61.9
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,08,L3 Current (RMS),A,142.6
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,08,L2 Current (RMS),A,72.8
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,08,L1 Current (RMS),A,96.0
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.1
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.96
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.09
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,07,L2 Active Power,kW,24.47
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,07,L1 Active Power,kW,19.32
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,07,N Current (RMS),A,52.1
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,07,L3 Current (RMS),A,23.1
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,07,L2 Current (RMS),A,99.9
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,07,L1 Current (RMS),A,80.0
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.92
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.17
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.56
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,06,N Current (RMS),A,34.2
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,56.2
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,23.1
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.5
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.54
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,03,N Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,02,N Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.24
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.52
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.17
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,01,N Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,transformer,,Temperature,C,22.4
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,50.28
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,70.55
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,64.62
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
724253,LEIGHAM DRIVE -,2022-12-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.09
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.78
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,08,L3 Active Power,kW,40.32
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,08,L2 Active Power,kW,18.8
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,08,L1 Active Power,kW,24.97
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,08,N Current (RMS),A,72.8
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,08,L3 Current (RMS),A,165.2
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,08,L2 Current (RMS),A,77.7
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,08,L1 Current (RMS),A,102.1
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.11
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.41
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.6
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,07,L2 Active Power,kW,22.0
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,07,L1 Active Power,kW,18.75
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,07,N Current (RMS),A,48.4
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,07,L3 Current (RMS),A,21.3
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,07,L2 Current (RMS),A,90.1
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,07,L1 Current (RMS),A,78.0
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.25
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.65
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.82
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,06,N Current (RMS),A,31.0
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,51.6
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.2
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.84
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.75
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.95
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,03,N Current (RMS),A,27.5
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.1
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.27
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.89
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,02,N Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.29
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.33
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.11
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,01,N Current (RMS),A,44.4
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.8
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,transformer,,Temperature,C,22.4
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,55.56
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,68.59
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,83.48
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
724253,LEIGHAM DRIVE -,2022-12-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.2
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.61
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.59
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,08,L3 Active Power,kW,35.22
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,08,L2 Active Power,kW,15.98
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,08,L1 Active Power,kW,22.15
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,08,N Current (RMS),A,66.2
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,08,L3 Current (RMS),A,146.0
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,08,L2 Current (RMS),A,67.0
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,08,L1 Current (RMS),A,91.0
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.11
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.99
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,07,L2 Active Power,kW,20.29
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,07,L1 Active Power,kW,16.11
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,07,N Current (RMS),A,44.8
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,07,L3 Current (RMS),A,24.2
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,07,L2 Current (RMS),A,84.0
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,07,L1 Current (RMS),A,68.0
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.1
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.13
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.29
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,06,N Current (RMS),A,28.6
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.3
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,53.9
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,43.4
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.98
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.93
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.87
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,03,N Current (RMS),A,21.8
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.05
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,02,N Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.56
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.59
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.63
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,01,N Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,transformer,,Temperature,C,22.4
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,51.9
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,66.98
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,63.97
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
724253,LEIGHAM DRIVE -,2022-12-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.87
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.05
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,08,L3 Active Power,kW,31.74
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,08,L2 Active Power,kW,14.57
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,08,L1 Active Power,kW,25.56
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,08,N Current (RMS),A,56.6
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,08,L3 Current (RMS),A,133.2
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,08,L2 Current (RMS),A,61.5
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,08,L1 Current (RMS),A,105.3
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.6
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,07,L3 Active Power,kW,11.44
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,07,L2 Active Power,kW,26.56
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.37
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,07,N Current (RMS),A,46.5
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,07,L3 Current (RMS),A,46.6
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,07,L2 Current (RMS),A,110.3
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,07,L1 Current (RMS),A,49.5
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.46
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.71
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.68
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,06,N Current (RMS),A,29.0
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,48.8
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.3
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.68
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.05
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.14
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,03,N Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,02,N Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.78
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.09
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.08
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,01,N Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,transformer,,Temperature,C,22.4
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,55.53
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,66.99
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,58.66
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
724253,LEIGHAM DRIVE -,2022-12-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.68
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.01
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.4
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,08,L3 Active Power,kW,39.47
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,08,L2 Active Power,kW,14.53
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,08,L1 Active Power,kW,21.46
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,08,N Current (RMS),A,84.1
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,08,L3 Current (RMS),A,163.2
