Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,08,L2 Current (RMS),A,61.6
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,08,L1 Current (RMS),A,88.7
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.19
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,07,L3 Active Power,kW,11.44
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,07,L2 Active Power,kW,22.9
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,07,L1 Active Power,kW,13.98
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,07,N Current (RMS),A,30.5
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,07,L3 Current (RMS),A,46.7
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,07,L2 Current (RMS),A,94.0
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,07,L1 Current (RMS),A,59.8
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.2
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.86
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.15
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,06,N Current (RMS),A,29.8
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,48.8
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.0
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.66
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,03,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.75
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.71
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,02,N Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.78
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.43
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,01,N Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,transformer,,Temperature,C,22.3
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,62.24
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,60.49
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,52.37
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
724253,LEIGHAM DRIVE -,2022-12-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.18
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.63
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.81
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,08,L3 Active Power,kW,37.97
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,08,L2 Active Power,kW,15.56
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,08,L1 Active Power,kW,25.27
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,08,N Current (RMS),A,74.3
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,08,L3 Current (RMS),A,156.7
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,08,L2 Current (RMS),A,65.1
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,08,L1 Current (RMS),A,103.3
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.92
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,07,L3 Active Power,kW,10.74
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,07,L2 Active Power,kW,24.9
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,07,L1 Active Power,kW,21.17
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,07,N Current (RMS),A,42.1
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,07,L3 Current (RMS),A,43.3
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,07,L2 Current (RMS),A,101.9
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,07,L1 Current (RMS),A,89.2
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.25
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.27
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.48
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,06,N Current (RMS),A,36.5
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,58.4
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.6
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.45
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.2
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.17
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,03,N Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.23
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,02,N Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.85
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.07
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.91
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,01,N Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,transformer,,Temperature,C,22.3
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,57.96
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,67.24
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,61.12
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
724253,LEIGHAM DRIVE -,2022-12-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.71
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.93
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.49
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,08,L3 Active Power,kW,39.73
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,08,L2 Active Power,kW,14.48
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,08,L1 Active Power,kW,28.77
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,08,N Current (RMS),A,80.1
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,08,L3 Current (RMS),A,164.4
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,08,L2 Current (RMS),A,61.5
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,08,L1 Current (RMS),A,117.3
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.05
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.43
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,07,L3 Active Power,kW,10.62
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,07,L2 Active Power,kW,23.76
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,07,L1 Active Power,kW,22.49
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,07,N Current (RMS),A,41.5
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,07,L3 Current (RMS),A,42.8
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,07,L2 Current (RMS),A,96.9
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,07,L1 Current (RMS),A,92.9
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.27
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.49
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.88
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,06,N Current (RMS),A,45.4
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,70.9
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,25.1
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.07
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.13
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,03,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,02,N Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.46
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.98
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,01,N Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,transformer,,Temperature,C,22.3
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,60.96
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,68.79
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,66.28
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
724253,LEIGHAM DRIVE -,2022-12-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.13
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.22
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.01
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,08,L3 Active Power,kW,37.54
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,08,L2 Active Power,kW,13.09
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,08,L1 Active Power,kW,29.82
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,08,N Current (RMS),A,76.3
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,08,L3 Current (RMS),A,155.5
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,08,L2 Current (RMS),A,56.2
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,08,L1 Current (RMS),A,121.8
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.03
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,07,L3 Active Power,kW,10.82
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,07,L2 Active Power,kW,25.62
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,07,L1 Active Power,kW,18.6
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,07,N Current (RMS),A,39.0
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,07,L3 Current (RMS),A,44.0
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,07,L2 Current (RMS),A,105.0
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,07,L1 Current (RMS),A,77.8
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.35
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.69
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.43
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,06,N Current (RMS),A,38.8
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,59.9
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,28.1
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.72
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.29
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,03,N Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.02
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.73
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,02,N Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.85
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.85
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.14
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,01,N Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,transformer,,Temperature,C,22.3
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,59.35
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,64.7
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,64.02
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
724253,LEIGHAM DRIVE -,2022-12-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.46
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.1
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.66
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,08,L3 Active Power,kW,36.78
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,08,L2 Active Power,kW,11.15
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,08,L1 Active Power,kW,28.01
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,08,N Current (RMS),A,80.0
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,08,L3 Current (RMS),A,152.4
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,08,L2 Current (RMS),A,48.7
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,08,L1 Current (RMS),A,115.1
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.2
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,07,L3 Active Power,kW,10.59
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,07,L2 Active Power,kW,23.72
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,07,L1 Active Power,kW,13.62
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,07,N Current (RMS),A,41.5
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,07,L3 Current (RMS),A,42.8
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,07,L2 Current (RMS),A,97.0
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,07,L1 Current (RMS),A,64.4
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.23
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.93
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.8
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,06,N Current (RMS),A,27.3
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,45.4
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,25.0
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.28
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.74
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,03,N Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.08
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,02,N Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.59
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.89
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.21
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,01,N Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,transformer,,Temperature,C,22.3
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,59.46
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,59.47
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
724253,LEIGHAM DRIVE -,2022-12-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.26
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.99
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.31
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,08,L3 Active Power,kW,36.03
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,08,L2 Active Power,kW,13.11
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,08,L1 Active Power,kW,32.29
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,08,N Current (RMS),A,74.4
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,08,L3 Current (RMS),A,149.8
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,08,L2 Current (RMS),A,56.2
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,08,L1 Current (RMS),A,132.8
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.86
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,07,L3 Active Power,kW,10.23
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,07,L2 Active Power,kW,23.9
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.41
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,07,N Current (RMS),A,38.2
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,07,L3 Current (RMS),A,41.4
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,07,L2 Current (RMS),A,97.9
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,07,L1 Current (RMS),A,49.6
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.53
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.31
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.81
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,06,N Current (RMS),A,27.5
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,46.9
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.3
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.66
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.35
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,03,N Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.68
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,02,N Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.74
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.84
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,01,N Current (RMS),A,22.3
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,transformer,,Temperature,C,22.3
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,60.23
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,61.69
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,67.36
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
724253,LEIGHAM DRIVE -,2022-12-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.53
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.36
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.52
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,08,L3 Active Power,kW,33.89
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,08,L2 Active Power,kW,12.31
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,08,L1 Active Power,kW,27.55
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,08,N Current (RMS),A,69.7
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,08,L3 Current (RMS),A,141.8
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,08,L2 Current (RMS),A,52.8
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,08,L1 Current (RMS),A,114.3
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.2
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,07,L3 Active Power,kW,10.03
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,07,L2 Active Power,kW,22.37
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,07,N Current (RMS),A,35.6
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,07,L3 Current (RMS),A,40.8
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,07,L2 Current (RMS),A,92.4
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,07,L1 Current (RMS),A,45.3
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.63
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.83
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.56
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,06,N Current (RMS),A,23.5
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,40.9
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.8
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.75
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.37
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,03,N Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.22
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.36
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,02,N Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.63
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.13
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.78
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,01,N Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,transformer,,Temperature,C,22.3
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,55.69
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,55.76
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,56.95
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
724253,LEIGHAM DRIVE -,2022-12-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.64
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.54
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.65
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,08,L3 Active Power,kW,28.54
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,08,L2 Active Power,kW,10.93
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,08,L1 Active Power,kW,24.72
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,08,N Current (RMS),A,59.0
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,08,L3 Current (RMS),A,120.5
