Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,08,L2 Current (RMS),A,46.2
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,08,L1 Current (RMS),A,101.3
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.44
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,07,L3 Active Power,kW,9.99
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,07,L2 Active Power,kW,24.16
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.1
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,07,N Current (RMS),A,43.1
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,07,L3 Current (RMS),A,40.4
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,07,L2 Current (RMS),A,99.1
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,07,L1 Current (RMS),A,37.8
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.05
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.4
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.56
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,06,N Current (RMS),A,22.7
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,35.1
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.1
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.27
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,03,N Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.59
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,02,N Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.21
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.39
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.09
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,01,N Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,transformer,,Temperature,C,22.3
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,48.66
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,53.73
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,48.49
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
724253,LEIGHAM DRIVE -,2022-12-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.34
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.12
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.75
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,08,L3 Active Power,kW,23.87
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,08,L2 Active Power,kW,11.25
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,08,L1 Active Power,kW,24.43
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,08,N Current (RMS),A,45.2
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,08,L3 Current (RMS),A,102.6
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,08,L2 Current (RMS),A,47.0
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,08,L1 Current (RMS),A,100.1
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.46
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,07,L3 Active Power,kW,10.99
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,07,L2 Active Power,kW,19.02
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.54
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,07,N Current (RMS),A,26.7
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,07,L3 Current (RMS),A,44.7
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,07,L2 Current (RMS),A,77.9
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,07,L1 Current (RMS),A,42.6
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.74
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.34
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.89
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,06,N Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,27.1
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.03
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,03,N Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.53
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,02,N Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.11
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.33
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.96
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,01,N Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,transformer,,Temperature,C,22.3
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,46.3
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.33
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.41
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
724253,LEIGHAM DRIVE -,2022-12-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.27
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.61
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.64
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,08,L3 Active Power,kW,30.31
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,08,L2 Active Power,kW,10.12
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,08,L1 Active Power,kW,25.8
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,08,N Current (RMS),A,63.3
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,08,L3 Current (RMS),A,126.7
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,08,L2 Current (RMS),A,42.8
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,08,L1 Current (RMS),A,105.3
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.3
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.79
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,07,L2 Active Power,kW,20.3
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.57
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,07,N Current (RMS),A,30.9
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,07,L3 Current (RMS),A,51.5
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,07,L2 Current (RMS),A,83.2
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,07,L1 Current (RMS),A,39.0
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.75
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.47
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.2
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,06,N Current (RMS),A,32.3
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,46.9
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.7
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.97
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,03,N Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,02,N Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.13
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.35
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.89
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,01,N Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,transformer,,Temperature,C,22.3
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,54.85
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,52.98
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,51.21
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
724253,LEIGHAM DRIVE -,2022-12-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.55
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.21
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.58
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,08,L3 Active Power,kW,32.52
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,08,L2 Active Power,kW,9.36
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,08,L1 Active Power,kW,24.05
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,08,N Current (RMS),A,73.4
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,08,L3 Current (RMS),A,134.3
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,08,L2 Current (RMS),A,39.4
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,08,L1 Current (RMS),A,98.9
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.09
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.46
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,07,L3 Active Power,kW,11.79
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,07,L2 Active Power,kW,19.53
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.54
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,07,N Current (RMS),A,30.7
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,07,L3 Current (RMS),A,47.7
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,07,L2 Current (RMS),A,79.7
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,07,L1 Current (RMS),A,35.2
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.64
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.94
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.64
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,06,N Current (RMS),A,30.2
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,42.1
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.94
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,03,N Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.13
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.27
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,02,N Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.84
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.48
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.72
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,01,N Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,transformer,,Temperature,C,22.3
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,54.12
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,48.37
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.16
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
724253,LEIGHAM DRIVE -,2022-12-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.18
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.56
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.5
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,08,L3 Active Power,kW,29.1
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,08,L2 Active Power,kW,9.15
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,08,L1 Active Power,kW,21.29
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,08,N Current (RMS),A,63.5
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,08,L3 Current (RMS),A,121.1
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,08,L2 Current (RMS),A,38.2
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,08,L1 Current (RMS),A,87.0
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.12
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.19
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,07,L3 Active Power,kW,12.86
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,07,L2 Active Power,kW,20.07
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,07,L1 Active Power,kW,8.18
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,07,N Current (RMS),A,31.7
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,07,L3 Current (RMS),A,54.1
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,07,L2 Current (RMS),A,82.1
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,07,L1 Current (RMS),A,36.9
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.54
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.47
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.81
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,06,N Current (RMS),A,28.0
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,38.8
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.61
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.11
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.05
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,03,N Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.59
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.34
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,02,N Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.76
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.46
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.29
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,01,N Current (RMS),A,21.8
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,transformer,,Temperature,C,22.3
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,48.46
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,46.59
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,45.96
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
724253,LEIGHAM DRIVE -,2022-12-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.01
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.48
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.74
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,08,L3 Active Power,kW,28.28
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,08,L2 Active Power,kW,7.53
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,08,L1 Active Power,kW,21.94
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,08,N Current (RMS),A,64.0
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,08,L3 Current (RMS),A,118.6
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,08,L2 Current (RMS),A,32.8
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,08,L1 Current (RMS),A,90.1
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.39
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,07,L3 Active Power,kW,15.1
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,07,L2 Active Power,kW,17.53
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.31
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,07,N Current (RMS),A,30.0
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,07,L3 Current (RMS),A,63.9
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,07,L2 Current (RMS),A,72.4
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,07,L1 Current (RMS),A,38.2
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.67
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.83
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.53
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,06,N Current (RMS),A,26.8
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,40.5
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.14
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.86
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.17
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,03,N Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.31
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.3
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.49
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,02,N Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.94
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.37
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.62
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,01,N Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,transformer,,Temperature,C,22.3
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,51.45
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,42.42
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,44.06
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
724253,LEIGHAM DRIVE -,2022-12-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.68
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.72
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.44
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,08,L3 Active Power,kW,26.52
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,08,L2 Active Power,kW,6.24
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,08,L1 Active Power,kW,22.48
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,08,N Current (RMS),A,61.2
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,08,L3 Current (RMS),A,111.8
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,08,L2 Current (RMS),A,28.3
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,08,L1 Current (RMS),A,92.6
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.83
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,07,L3 Active Power,kW,9.9
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,07,L2 Active Power,kW,20.5
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,07,L1 Active Power,kW,16.22
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,07,N Current (RMS),A,32.7
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,07,L3 Current (RMS),A,44.0
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,07,L2 Current (RMS),A,84.9
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,07,L1 Current (RMS),A,68.3
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.81
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.02
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.54
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,06,N Current (RMS),A,25.1
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,37.2
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.17
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,03,N Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.73
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.43
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,02,N Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.99
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.37
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.88
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,01,N Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,transformer,,Temperature,C,22.3
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,45.74
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,43.25
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,53.98
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
724253,LEIGHAM DRIVE -,2022-12-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.04
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.1
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.93
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,08,L3 Active Power,kW,21.26
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,08,L2 Active Power,kW,6.18
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,08,L1 Active Power,kW,22.55
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,08,N Current (RMS),A,50.2
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,08,L3 Current (RMS),A,92.2
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,08,L2 Current (RMS),A,27.0
