Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,08,L1 Current (RMS),A,92.9
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.06
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.52
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,07,L2 Active Power,kW,18.91
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,07,L1 Active Power,kW,16.34
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,07,N Current (RMS),A,33.2
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,07,L3 Current (RMS),A,31.5
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,07,L2 Current (RMS),A,77.6
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,07,L1 Current (RMS),A,68.5
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.81
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.75
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.07
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,06,N Current (RMS),A,26.4
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,40.0
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.82
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.14
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,03,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.91
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.34
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,02,N Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.74
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.17
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.29
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,01,N Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,transformer,,Temperature,C,22.3
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.05
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,42.17
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,53.44
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
724253,LEIGHAM DRIVE -,2022-12-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.16
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.23
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.89
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,08,L3 Active Power,kW,20.06
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,08,L2 Active Power,kW,5.43
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,08,L1 Active Power,kW,21.07
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,08,N Current (RMS),A,48.3
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,08,L3 Current (RMS),A,87.7
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,08,L2 Current (RMS),A,24.4
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,08,L1 Current (RMS),A,87.0
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.18
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.5
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,07,L2 Active Power,kW,19.43
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.97
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,07,N Current (RMS),A,33.1
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,07,L3 Current (RMS),A,27.0
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,07,L2 Current (RMS),A,80.2
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,07,L1 Current (RMS),A,48.4
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.39
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.9
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.24
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,06,N Current (RMS),A,24.8
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,36.8
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.8
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.6
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.03
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,03,N Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.8
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.29
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,02,N Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.49
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.1
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.86
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,01,N Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,transformer,,Temperature,C,22.3
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.84
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,40.99
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,48.45
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
724253,LEIGHAM DRIVE -,2022-12-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.99
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.14
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.95
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,08,L3 Active Power,kW,19.78
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,08,L2 Active Power,kW,5.78
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,08,L1 Active Power,kW,21.32
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,08,N Current (RMS),A,47.7
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,08,L3 Current (RMS),A,86.1
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,08,L2 Current (RMS),A,25.7
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,08,L1 Current (RMS),A,87.7
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.39
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,07,L3 Active Power,kW,9.07
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,07,L2 Active Power,kW,17.49
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.78
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,07,N Current (RMS),A,29.6
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,07,L3 Current (RMS),A,43.6
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,07,L2 Current (RMS),A,71.7
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,07,L1 Current (RMS),A,43.2
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.78
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.83
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.97
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,06,N Current (RMS),A,42.8
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,61.2
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,38.0
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.45
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.74
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.94
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,03,N Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.74
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.3
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,02,N Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.68
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.11
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.56
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,01,N Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,transformer,,Temperature,C,22.4
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.49
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,45.27
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,50.67
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
724253,LEIGHAM DRIVE -,2022-12-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.27
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.93
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.03
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,08,L3 Active Power,kW,19.74
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,08,L2 Active Power,kW,4.96
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,08,L1 Active Power,kW,21.37
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,08,N Current (RMS),A,49.3
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,08,L3 Current (RMS),A,86.4
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,08,L2 Current (RMS),A,22.3
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,08,L1 Current (RMS),A,87.9
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.35
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,07,L3 Active Power,kW,9.9
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,07,L2 Active Power,kW,19.03
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.85
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,07,N Current (RMS),A,32.5
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,07,L3 Current (RMS),A,47.9
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,07,L2 Current (RMS),A,77.9
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,07,L1 Current (RMS),A,43.3
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.76
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.43
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.92
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,06,N Current (RMS),A,49.3
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.7
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,67.7
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.45
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.93
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,03,N Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.72
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.29
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,02,N Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.16
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.56
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,01,N Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,transformer,,Temperature,C,22.4
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.96
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,47.76
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,44.88
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
724253,LEIGHAM DRIVE -,2022-12-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.75
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.0
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.82
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,08,L3 Active Power,kW,20.04
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,08,L2 Active Power,kW,5.06
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,08,L1 Active Power,kW,21.78
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,08,N Current (RMS),A,50.2
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,08,L3 Current (RMS),A,86.6
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,08,L2 Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,08,L1 Current (RMS),A,89.3
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.59
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.15
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,07,L2 Active Power,kW,15.68
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.51
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,07,N Current (RMS),A,33.3
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,07,L3 Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,07,L2 Current (RMS),A,64.6
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,07,L1 Current (RMS),A,42.2
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.31
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.49
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.3
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,06,N Current (RMS),A,33.6
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,47.0
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.7
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.6
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.05
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,03,N Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.41
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,02,N Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.77
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.4
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.7
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,01,N Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,transformer,,Temperature,C,22.4
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.32
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,39.91
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,44.72
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
724253,LEIGHAM DRIVE -,2022-12-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.3
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.09
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.99
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,08,L3 Active Power,kW,19.39
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,08,L2 Active Power,kW,5.04
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,08,L1 Active Power,kW,21.05
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,08,N Current (RMS),A,47.8
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,08,L3 Current (RMS),A,84.9
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,08,L2 Current (RMS),A,22.7
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,08,L1 Current (RMS),A,86.2
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.48
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.66
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,07,L2 Active Power,kW,16.57
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,07,L1 Active Power,kW,9.47
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,07,N Current (RMS),A,34.3
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,07,L3 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,07,L2 Current (RMS),A,68.4
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,07,L1 Current (RMS),A,41.8
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.48
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.98
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.97
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,06,N Current (RMS),A,26.3
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,40.5
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.64
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.07
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,03,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.69
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,02,N Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.19
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.05
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.98
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,01,N Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,transformer,,Temperature,C,22.4
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.05
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,38.51
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,44.93
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
724253,LEIGHAM DRIVE -,2022-12-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.51
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.71
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.85
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,08,L3 Active Power,kW,20.2
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,08,L2 Active Power,kW,5.37
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,08,L1 Active Power,kW,23.26
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,08,N Current (RMS),A,50.0
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,08,L3 Current (RMS),A,87.8
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,08,L2 Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,08,L1 Current (RMS),A,95.1
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.01
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.32
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,07,L2 Active Power,kW,16.54
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.76
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,07,N Current (RMS),A,23.7
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,07,L3 Current (RMS),A,30.0
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,07,L2 Current (RMS),A,67.6
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,07,L1 Current (RMS),A,42.1
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.35
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.41
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.31
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,06,N Current (RMS),A,27.8
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,38.0
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,6.0
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.96
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,03,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.41
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.07
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,02,N Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.79
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.03
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.78
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,01,N Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,transformer,,Temperature,C,22.5
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.69
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,38.27
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,45.14
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
724253,LEIGHAM DRIVE -,2022-12-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.48
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.93
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.85
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,08,L3 Active Power,kW,19.45
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,08,L2 Active Power,kW,5.16
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,08,L1 Active Power,kW,23.08
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,08,N Current (RMS),A,49.3
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,08,L3 Current (RMS),A,84.9
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,08,L2 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,08,L1 Current (RMS),A,94.3
