Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.47
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.72
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,07,L2 Active Power,kW,17.46
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.12
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,07,N Current (RMS),A,31.5
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,07,L3 Current (RMS),A,25.3
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,07,L2 Current (RMS),A,71.5
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,07,L1 Current (RMS),A,33.6
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.35
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.06
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.21
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,06,N Current (RMS),A,30.2
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,40.6
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,5.6
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.65
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.95
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,03,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.6
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,02,N Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.77
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.8
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.72
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,01,N Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,transformer,,Temperature,C,22.5
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.54
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,39.56
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,43.2
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
724253,LEIGHAM DRIVE -,2022-12-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.22
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.28
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.79
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,08,L3 Active Power,kW,19.26
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,08,L2 Active Power,kW,4.94
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,08,L1 Active Power,kW,18.66
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,08,N Current (RMS),A,44.9
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,08,L3 Current (RMS),A,83.9
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,08,L2 Current (RMS),A,22.5
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,08,L1 Current (RMS),A,76.2
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.56
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.16
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,07,L2 Active Power,kW,15.88
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.95
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,07,N Current (RMS),A,26.3
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,07,L3 Current (RMS),A,21.7
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,07,L2 Current (RMS),A,65.1
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,07,L1 Current (RMS),A,36.2
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.27
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.28
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.22
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,06,N Current (RMS),A,27.7
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,37.5
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.7
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.71
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.99
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,03,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.42
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,02,N Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.85
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.8
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.12
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,01,N Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,transformer,,Temperature,C,22.5
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.68
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,36.8
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,38.97
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
724253,LEIGHAM DRIVE -,2022-12-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.45
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.95
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.81
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,08,L3 Active Power,kW,18.72
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,08,L2 Active Power,kW,4.68
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,08,L1 Active Power,kW,18.01
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,08,N Current (RMS),A,44.1
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,08,L3 Current (RMS),A,82.3
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,08,L2 Current (RMS),A,21.1
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,08,L1 Current (RMS),A,73.7
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.12
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.25
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,07,L2 Active Power,kW,18.91
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,07,L1 Active Power,kW,10.41
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,07,N Current (RMS),A,39.1
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,07,L3 Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,07,L2 Current (RMS),A,77.2
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,07,L1 Current (RMS),A,46.1
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.34
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.07
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.25
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,06,N Current (RMS),A,28.9
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,40.8
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.59
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.03
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,03,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.26
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.02
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,02,N Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.04
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.74
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.23
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,01,N Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,transformer,,Temperature,C,22.5
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.2
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,40.18
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,40.92
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
724253,LEIGHAM DRIVE -,2022-12-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.49
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.69
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.77
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,08,L3 Active Power,kW,17.69
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,08,L2 Active Power,kW,5.15
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,08,L1 Active Power,kW,18.83
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,08,N Current (RMS),A,40.2
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,08,L3 Current (RMS),A,78.3
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,08,L2 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,08,L1 Current (RMS),A,77.0
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.4
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.96
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,07,L2 Active Power,kW,15.97
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,07,L1 Active Power,kW,15.2
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,07,N Current (RMS),A,35.3
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,07,L3 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,07,L2 Current (RMS),A,65.5
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,07,L1 Current (RMS),A,63.5
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.45
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.04
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.2
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,06,N Current (RMS),A,27.8
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.3
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,41.3
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.58
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,03,N Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.65
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.17
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,02,N Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.06
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,01,N Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,transformer,,Temperature,C,22.6
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.38
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,38.1
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,48.04
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
724253,LEIGHAM DRIVE -,2022-12-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.64
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.81
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.89
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,08,L3 Active Power,kW,17.87
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,08,L2 Active Power,kW,4.74
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,08,L1 Active Power,kW,19.09
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,08,N Current (RMS),A,41.4
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,08,L3 Current (RMS),A,78.9
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,08,L2 Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,08,L1 Current (RMS),A,77.8
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.52
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.47
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,07,L2 Active Power,kW,17.42
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,07,L1 Active Power,kW,15.88
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,07,N Current (RMS),A,36.7
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,07,L3 Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,07,L2 Current (RMS),A,71.0
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,07,L1 Current (RMS),A,66.1
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.49
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.51
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.35
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,06,N Current (RMS),A,31.5
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,46.6
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,6.2
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.55
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.74
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.03
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,03,N Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.4
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.13
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,02,N Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.02
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.24
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,01,N Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,transformer,,Temperature,C,22.6
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.47
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,40.59
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,47.71
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
724253,LEIGHAM DRIVE -,2022-12-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.03
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.11
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.07
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,08,L3 Active Power,kW,18.16
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,08,L2 Active Power,kW,4.5
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,08,L1 Active Power,kW,18.85
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,08,N Current (RMS),A,42.2
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,08,L3 Current (RMS),A,80.2
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,08,L2 Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,08,L1 Current (RMS),A,77.0
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.57
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.64
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,07,L2 Active Power,kW,15.84
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.88
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,07,N Current (RMS),A,24.6
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,07,L3 Current (RMS),A,23.8
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,07,L2 Current (RMS),A,64.5
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,07,L1 Current (RMS),A,43.2
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.52
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.66
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.24
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,06,N Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.5
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,31.7
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.59
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.98
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,03,N Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.5
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,02,N Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.85
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.26
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,01,N Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,transformer,,Temperature,C,22.6
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.25
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,34.75
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,41.32
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
724253,LEIGHAM DRIVE -,2022-12-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.61
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.99
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.29
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,08,L3 Active Power,kW,19.28
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,08,L2 Active Power,kW,4.83
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,08,L1 Active Power,kW,20.01
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,08,N Current (RMS),A,46.5
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,08,L3 Current (RMS),A,84.3
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,08,L2 Current (RMS),A,21.5
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,08,L1 Current (RMS),A,81.7
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.3
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,07,L3 Active Power,kW,7.44
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,07,L2 Active Power,kW,17.57
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.59
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,07,N Current (RMS),A,25.0
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,07,L3 Current (RMS),A,30.1
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,07,L2 Current (RMS),A,71.5
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,07,L1 Current (RMS),A,41.5
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.43
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.08
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.27
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,06,N Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.3
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,25.1
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.63
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.79
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,03,N Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.65
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.55
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,02,N Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.87
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.27
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,01,N Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,transformer,,Temperature,C,22.7
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,35.31
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.3
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,43.49
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
724253,LEIGHAM DRIVE -,2022-12-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.21
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.65
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.33
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,08,L3 Active Power,kW,23.45
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,08,L2 Active Power,kW,4.88
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,08,L1 Active Power,kW,18.89
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,08,N Current (RMS),A,55.7
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,08,L3 Current (RMS),A,98.9
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,08,L2 Current (RMS),A,22.9
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,08,L1 Current (RMS),A,77.2
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.65
