Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.41
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.53
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,07,L2 Active Power,kW,15.09
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,07,L1 Active Power,kW,10.32
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,07,N Current (RMS),A,20.3
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,07,L3 Current (RMS),A,30.8
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,07,L2 Current (RMS),A,61.8
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,07,L1 Current (RMS),A,44.3
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.31
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.29
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.26
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,06,N Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.9
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,33.7
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.9
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.91
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,03,N Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.58
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.39
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.44
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,02,N Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.94
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.33
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.26
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,01,N Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,39.34
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,35.69
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,42.07
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
724253,LEIGHAM DRIVE -,2022-12-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.33
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.66
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.17
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,08,L3 Active Power,kW,24.07
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,08,L2 Active Power,kW,5.56
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,08,L1 Active Power,kW,17.82
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,08,N Current (RMS),A,55.8
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,08,L3 Current (RMS),A,101.9
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,08,L2 Current (RMS),A,25.6
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,08,L1 Current (RMS),A,73.1
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.63
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.1
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,07,L2 Active Power,kW,17.23
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.67
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,07,N Current (RMS),A,23.1
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,07,L3 Current (RMS),A,34.7
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,07,L2 Current (RMS),A,70.4
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,07,L1 Current (RMS),A,42.4
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.49
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.36
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.42
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,06,N Current (RMS),A,20.9
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,30.0
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.3
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.39
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.02
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,03,N Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.69
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.17
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.2
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,02,N Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.01
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.73
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,01,N Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,37.75
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,37.35
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,40.86
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
724253,LEIGHAM DRIVE -,2022-12-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.53
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.29
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.27
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,08,L3 Active Power,kW,21.65
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,08,L2 Active Power,kW,5.2
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,08,L1 Active Power,kW,18.24
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,08,N Current (RMS),A,50.0
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,08,L3 Current (RMS),A,92.7
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,08,L2 Current (RMS),A,23.5
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,08,L1 Current (RMS),A,74.7
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.79
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,07,L3 Active Power,kW,10.72
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,07,L2 Active Power,kW,15.43
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.19
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,07,N Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,07,L3 Current (RMS),A,43.2
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,07,L2 Current (RMS),A,63.2
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,07,L1 Current (RMS),A,40.7
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.67
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.34
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.26
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,06,N Current (RMS),A,23.2
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,34.0
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,6.0
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.07
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,03,N Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.52
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,02,N Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.84
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.14
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,01,N Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,38.03
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.14
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,40.18
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
724253,LEIGHAM DRIVE -,2022-12-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.59
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.89
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.42
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,08,L3 Active Power,kW,18.23
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,08,L2 Active Power,kW,5.01
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,08,L1 Active Power,kW,18.44
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,08,N Current (RMS),A,42.5
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,08,L3 Current (RMS),A,80.0
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,08,L2 Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,08,L1 Current (RMS),A,75.8
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.48
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,07,L3 Active Power,kW,9.88
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,07,L2 Active Power,kW,18.7
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.33
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,07,N Current (RMS),A,24.2
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,07,L3 Current (RMS),A,40.2
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,07,L2 Current (RMS),A,76.5
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,07,L1 Current (RMS),A,44.7
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.69
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.44
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.31
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,06,N Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.4
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.9
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.51
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.03
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,03,N Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.39
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,02,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.8
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.87
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.41
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,01,N Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,transformer,,Temperature,C,22.9
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.5
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,38.03
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,41.63
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
724253,LEIGHAM DRIVE -,2022-12-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.49
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.12
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.12
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,08,L3 Active Power,kW,18.07
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,08,L2 Active Power,kW,4.47
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,08,L1 Active Power,kW,18.65
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,08,N Current (RMS),A,43.2
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,08,L3 Current (RMS),A,79.7
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,08,L2 Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,08,L1 Current (RMS),A,76.5
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.61
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.72
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,07,L2 Active Power,kW,17.75
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,07,L1 Active Power,kW,6.91
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,07,N Current (RMS),A,26.9
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,07,L3 Current (RMS),A,31.3
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,07,L2 Current (RMS),A,72.4
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,07,L1 Current (RMS),A,32.4
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.59
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.65
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.13
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,06,N Current (RMS),A,28.2
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,39.5
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.4
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.66
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.97
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,03,N Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.4
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.46
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,02,N Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.75
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.11
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.7
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,01,N Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,transformer,,Temperature,C,22.9
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.2
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,39.14
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,38.83
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
724253,LEIGHAM DRIVE -,2022-12-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.27
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.77
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.15
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,08,L3 Active Power,kW,17.94
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,08,L2 Active Power,kW,4.77
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,08,L1 Active Power,kW,21.9
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,08,N Current (RMS),A,46.1
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,08,L3 Current (RMS),A,79.0
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,08,L2 Current (RMS),A,21.1
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,08,L1 Current (RMS),A,89.4
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.17
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.47
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,07,L3 Active Power,kW,8.78
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,07,L2 Active Power,kW,17.55
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.51
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,07,N Current (RMS),A,25.6
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,07,L3 Current (RMS),A,35.7
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,07,L2 Current (RMS),A,71.7
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,07,L1 Current (RMS),A,34.3
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.55
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.54
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.33
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,06,N Current (RMS),A,34.5
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,47.2
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,5.9
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.58
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.91
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,03,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.64
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.03
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,02,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.83
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.55
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,01,N Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,transformer,,Temperature,C,22.9
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.32
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,40.81
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,42.68
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
724253,LEIGHAM DRIVE -,2022-12-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.59
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.06
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.19
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,08,L3 Active Power,kW,19.96
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,08,L2 Active Power,kW,4.87
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,08,L1 Active Power,kW,23.14
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,08,N Current (RMS),A,50.1
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,08,L3 Current (RMS),A,86.8
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,08,L2 Current (RMS),A,21.9
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,08,L1 Current (RMS),A,94.4
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.86
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,07,L3 Active Power,kW,11.85
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,07,L2 Active Power,kW,14.98
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.65
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,07,N Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,07,L3 Current (RMS),A,48.0
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,07,L2 Current (RMS),A,61.5
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,07,L1 Current (RMS),A,45.6
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.47
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.19
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.34
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,06,N Current (RMS),A,33.2
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,45.7
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,6.2
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.52
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.92
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,03,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.44
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,02,N Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.91
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.95
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,01,N Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,transformer,,Temperature,C,23.0
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,37.06
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,37.91
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,46.5
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
724253,LEIGHAM DRIVE -,2022-12-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.05
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.95
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.09
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,08,L3 Active Power,kW,21.5
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,08,L2 Active Power,kW,5.26
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,08,L1 Active Power,kW,23.13
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,08,N Current (RMS),A,50.8
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,08,L3 Current (RMS),A,93.3
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,08,L2 Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,08,L1 Current (RMS),A,94.5
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.32
