Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.44
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,07,L3 Active Power,kW,12.42
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,07,L2 Active Power,kW,20.62
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,07,L1 Active Power,kW,15.34
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,07,N Current (RMS),A,22.7
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,07,L3 Current (RMS),A,50.0
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,07,L2 Current (RMS),A,84.6
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,07,L1 Current (RMS),A,64.4
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.53
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.6
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.62
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,06,N Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,30.9
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.49
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.18
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,03,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.43
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.31
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,02,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.81
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.22
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.99
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,01,N Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,transformer,,Temperature,C,23.0
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,39.18
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,40.71
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,52.57
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
724253,LEIGHAM DRIVE -,2022-12-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.78
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.15
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.47
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,08,L3 Active Power,kW,22.97
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,08,L2 Active Power,kW,5.22
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,08,L1 Active Power,kW,21.31
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,08,N Current (RMS),A,54.5
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,08,L3 Current (RMS),A,98.2
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,08,L2 Current (RMS),A,23.3
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,08,L1 Current (RMS),A,87.2
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.71
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,07,L3 Active Power,kW,12.3
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,07,L2 Active Power,kW,17.92
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,07,L1 Active Power,kW,14.67
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,07,N Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,07,L3 Current (RMS),A,49.6
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,07,L2 Current (RMS),A,73.1
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,07,L1 Current (RMS),A,62.4
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.59
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.79
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.4
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,06,N Current (RMS),A,21.4
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,31.9
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.59
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.21
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,03,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.38
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.37
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.98
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,02,N Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.68
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.27
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.96
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,01,N Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,transformer,,Temperature,C,23.0
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.52
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,38.45
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,48.52
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
724253,LEIGHAM DRIVE -,2022-12-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.85
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.36
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.42
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,08,L3 Active Power,kW,28.22
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,08,L2 Active Power,kW,5.96
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,08,L1 Active Power,kW,21.41
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,08,N Current (RMS),A,67.5
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,08,L3 Current (RMS),A,118.3
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,08,L2 Current (RMS),A,26.6
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,08,L1 Current (RMS),A,87.6
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.44
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.49
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,07,L3 Active Power,kW,12.3
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,07,L2 Active Power,kW,22.33
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.89
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,07,N Current (RMS),A,28.9
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,07,L3 Current (RMS),A,49.6
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,07,L2 Current (RMS),A,91.5
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,07,L1 Current (RMS),A,46.8
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.49
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.73
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,06,N Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,32.8
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.51
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.04
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,03,N Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.56
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.94
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,02,N Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.13
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.68
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.39
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,01,N Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,transformer,,Temperature,C,23.1
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,46.21
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,42.75
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,46.91
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
724253,LEIGHAM DRIVE -,2022-12-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.86
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.85
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.15
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,08,L3 Active Power,kW,30.16
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,08,L2 Active Power,kW,5.13
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,08,L1 Active Power,kW,21.31
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,08,N Current (RMS),A,73.6
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,08,L3 Current (RMS),A,126.0
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,08,L2 Current (RMS),A,24.3
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,08,L1 Current (RMS),A,87.1
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.88
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.28
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,07,L3 Active Power,kW,12.39
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,07,L2 Active Power,kW,22.96
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.86
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,07,N Current (RMS),A,30.3
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,07,L3 Current (RMS),A,50.0
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,07,L2 Current (RMS),A,93.7
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,07,L1 Current (RMS),A,47.1
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.55
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.86
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.93
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,06,N Current (RMS),A,24.5
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,36.2
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.52
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.96
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,03,N Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.31
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,02,N Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.66
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.84
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,01,N Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,transformer,,Temperature,C,23.1
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,47.59
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,43.57
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,46.06
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
724253,LEIGHAM DRIVE -,2022-12-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.32
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.53
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.93
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,08,L3 Active Power,kW,29.19
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,08,L2 Active Power,kW,5.27
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,08,L1 Active Power,kW,21.37
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,08,N Current (RMS),A,71.4
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,08,L3 Current (RMS),A,122.2
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,08,L2 Current (RMS),A,24.3
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,08,L1 Current (RMS),A,87.6
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.74
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.94
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.27
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,07,L2 Active Power,kW,26.45
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.54
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,07,N Current (RMS),A,43.6
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,07,L3 Current (RMS),A,49.5
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,07,L2 Current (RMS),A,108.2
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,07,L1 Current (RMS),A,42.0
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.65
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.5
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.38
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,06,N Current (RMS),A,25.8
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,38.7
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.47
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.8
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,03,N Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.77
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.22
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.29
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,02,N Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.99
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.46
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.69
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,01,N Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,transformer,,Temperature,C,23.1
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,47.35
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,50.62
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,45.07
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
724253,LEIGHAM DRIVE -,2022-12-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.64
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.38
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.17
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,08,L3 Active Power,kW,28.35
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,08,L2 Active Power,kW,5.27
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,08,L1 Active Power,kW,22.36
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,08,N Current (RMS),A,69.2
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,08,L3 Current (RMS),A,118.9
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,08,L2 Current (RMS),A,23.9
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,08,L1 Current (RMS),A,91.8
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.74
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.15
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,07,L3 Active Power,kW,12.33
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,07,L2 Active Power,kW,26.78
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.39
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,07,N Current (RMS),A,42.8
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,07,L3 Current (RMS),A,49.8
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,07,L2 Current (RMS),A,109.2
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,07,L1 Current (RMS),A,41.2
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.69
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.98
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.76
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,06,N Current (RMS),A,24.5
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,36.8
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.57
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.01
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,03,N Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.48
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.42
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,02,N Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.68
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,01,N Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,transformer,,Temperature,C,23.2
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,46.35
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,50.81
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,46.05
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
724253,LEIGHAM DRIVE -,2022-12-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.78
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.87
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.17
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,08,L3 Active Power,kW,30.92
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,08,L2 Active Power,kW,6.16
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,08,L1 Active Power,kW,22.44
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,08,N Current (RMS),A,74.1
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,08,L3 Current (RMS),A,129.2
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,08,L2 Current (RMS),A,28.1
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,08,L1 Current (RMS),A,92.1
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.44
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.83
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,07,L3 Active Power,kW,12.79
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,07,L2 Active Power,kW,27.7
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.1
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,07,N Current (RMS),A,47.1
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,07,L3 Current (RMS),A,51.7
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,07,L2 Current (RMS),A,113.2
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,07,L1 Current (RMS),A,39.8
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.6
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.4
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.89
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,06,N Current (RMS),A,25.9
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,38.3
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.56
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.05
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,03,N Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.42
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.51
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,02,N Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.91
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.94
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.29
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,01,N Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,transformer,,Temperature,C,23.3
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,49.2
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,53.3
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.81
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
724253,LEIGHAM DRIVE -,2022-12-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.76
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.63
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.2
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,08,L3 Active Power,kW,31.85
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,08,L2 Active Power,kW,6.07
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,08,L1 Active Power,kW,23.86
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,08,N Current (RMS),A,77.0
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,08,L3 Current (RMS),A,132.9
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,08,L2 Current (RMS),A,27.3
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,08,L1 Current (RMS),A,97.7
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.65
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.45
