Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,07,L3 Active Power,kW,12.63
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,07,L2 Active Power,kW,23.58
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.11
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,07,N Current (RMS),A,32.2
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,07,L3 Current (RMS),A,51.2
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,07,L2 Current (RMS),A,96.4
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,07,L1 Current (RMS),A,44.4
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.47
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.44
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.82
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,06,N Current (RMS),A,26.8
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,38.7
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.57
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.61
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.04
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,03,N Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.47
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.57
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.36
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,02,N Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.85
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.04
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.67
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,01,N Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,transformer,,Temperature,C,23.3
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,49.86
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,49.32
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,47.87
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
724253,LEIGHAM DRIVE -,2022-12-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.64
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.56
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.07
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,08,L3 Active Power,kW,31.47
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,08,L2 Active Power,kW,5.31
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,08,L1 Active Power,kW,23.24
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,08,N Current (RMS),A,77.8
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,08,L3 Current (RMS),A,131.5
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,08,L2 Current (RMS),A,24.5
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,08,L1 Current (RMS),A,95.2
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.09
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,07,L3 Active Power,kW,12.97
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,07,L2 Active Power,kW,28.49
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,07,L1 Active Power,kW,13.16
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,07,N Current (RMS),A,40.1
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,07,L3 Current (RMS),A,52.5
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,07,L2 Current (RMS),A,116.0
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,07,L1 Current (RMS),A,56.1
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.06
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.45
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.97
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,06,N Current (RMS),A,26.3
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,38.7
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.65
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.03
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,03,N Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.48
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.06
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,02,N Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.89
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.47
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.89
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,01,N Current (RMS),A,18.1
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,transformer,,Temperature,C,23.3
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,50.52
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,52.33
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,52.12
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
724253,LEIGHAM DRIVE -,2022-12-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.33
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.03
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.62
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,08,L3 Active Power,kW,30.03
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,08,L2 Active Power,kW,5.23
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,08,L1 Active Power,kW,23.52
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,08,N Current (RMS),A,72.7
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,08,L3 Current (RMS),A,126.2
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,08,L2 Current (RMS),A,25.2
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,08,L1 Current (RMS),A,96.4
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.25
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,07,L3 Active Power,kW,12.85
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,07,L2 Active Power,kW,25.45
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.78
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,07,N Current (RMS),A,36.0
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,07,L3 Current (RMS),A,52.1
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,07,L2 Current (RMS),A,103.9
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,07,L1 Current (RMS),A,47.0
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.24
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.7
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.55
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,06,N Current (RMS),A,23.3
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,36.0
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.73
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.08
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,03,N Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.6
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.78
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,02,N Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.08
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.83
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.12
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,01,N Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,transformer,,Temperature,C,23.4
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,49.53
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,47.66
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,51.48
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
724253,LEIGHAM DRIVE -,2022-12-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.93
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.79
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.78
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,08,L3 Active Power,kW,28.64
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,08,L2 Active Power,kW,5.38
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,08,L1 Active Power,kW,23.33
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,08,N Current (RMS),A,67.5
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,08,L3 Current (RMS),A,120.7
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,08,L2 Current (RMS),A,25.2
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,08,L1 Current (RMS),A,95.6
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.86
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.54
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,07,L2 Active Power,kW,27.98
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,07,L1 Active Power,kW,15.99
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,07,N Current (RMS),A,40.2
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,07,L3 Current (RMS),A,50.8
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,07,L2 Current (RMS),A,114.1
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,07,L1 Current (RMS),A,69.3
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.58
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.29
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.88
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,06,N Current (RMS),A,19.7
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.0
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.76
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.51
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,03,N Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.81
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.67
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,02,N Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.13
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.31
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.32
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,01,N Current (RMS),A,23.8
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,transformer,,Temperature,C,23.4
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,47.46
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,50.4
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,57.72
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
724253,LEIGHAM DRIVE -,2022-12-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.04
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.97
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.06
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,08,L3 Active Power,kW,31.13
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,08,L2 Active Power,kW,7.96
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,08,L1 Active Power,kW,24.32
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,08,N Current (RMS),A,69.2
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,08,L3 Current (RMS),A,130.5
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,08,L2 Current (RMS),A,35.1
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,08,L1 Current (RMS),A,99.6
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.54
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.01
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,07,L3 Active Power,kW,12.63
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,07,L2 Active Power,kW,23.87
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,07,L1 Active Power,kW,19.63
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,07,N Current (RMS),A,31.6
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,07,L3 Current (RMS),A,51.1
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,07,L2 Current (RMS),A,97.6
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,07,L1 Current (RMS),A,81.4
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.48
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.07
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.01
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,06,N Current (RMS),A,22.5
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,33.0
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.72
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.64
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.07
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,03,N Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.76
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.92
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.95
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,02,N Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.2
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.62
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.74
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,01,N Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,transformer,,Temperature,C,23.4
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,49.91
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,50.09
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,59.73
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
724253,LEIGHAM DRIVE -,2022-12-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.62
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.66
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.95
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,08,L3 Active Power,kW,29.12
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,08,L2 Active Power,kW,7.85
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,08,L1 Active Power,kW,25.87
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,08,N Current (RMS),A,64.6
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,08,L3 Current (RMS),A,121.9
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,08,L2 Current (RMS),A,33.9
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,08,L1 Current (RMS),A,105.8
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.32
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.01
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,07,L3 Active Power,kW,12.6
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,07,L2 Active Power,kW,25.16
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,07,L1 Active Power,kW,17.38
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,07,N Current (RMS),A,32.3
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,07,L3 Current (RMS),A,50.8
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,07,L2 Current (RMS),A,102.4
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,07,L1 Current (RMS),A,72.8
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.63
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.42
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.34
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,06,N Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.6
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,30.3
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.74
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,03,N Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.75
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.45
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,02,N Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.64
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.51
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,01,N Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,transformer,,Temperature,C,23.5
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,48.12
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,52.03
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,60.98
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
724253,LEIGHAM DRIVE -,2022-12-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.13
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.65
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.26
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,08,L3 Active Power,kW,29.14
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,08,L2 Active Power,kW,9.51
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,08,L1 Active Power,kW,26.73
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,08,N Current (RMS),A,60.6
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,08,L3 Current (RMS),A,122.1
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,08,L2 Current (RMS),A,40.3
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,08,L1 Current (RMS),A,109.1
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.71
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.43
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,07,L3 Active Power,kW,12.36
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,07,L2 Active Power,kW,23.87
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,07,L1 Active Power,kW,14.82
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,07,N Current (RMS),A,28.6
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,07,L3 Current (RMS),A,49.8
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,07,L2 Current (RMS),A,97.1
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,07,L1 Current (RMS),A,62.5
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.75
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.44
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.67
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,06,N Current (RMS),A,21.6
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,34.3
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.89
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.07
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,03,N Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.65
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,02,N Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.17
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.95
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.37
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,01,N Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,transformer,,Temperature,C,23.5
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,47.95
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,54.14
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,59.26
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
724253,LEIGHAM DRIVE -,2022-12-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.27
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.74
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.09
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,08,L3 Active Power,kW,30.0
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,08,L2 Active Power,kW,9.68
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,08,L1 Active Power,kW,28.15
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,08,N Current (RMS),A,62.7
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,08,L3 Current (RMS),A,125.5
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,08,L2 Current (RMS),A,41.2
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,08,L1 Current (RMS),A,115.1
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.86
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.94
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.98
