Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,07,L2 Active Power,kW,25.74
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,07,L1 Active Power,kW,13.31
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,07,N Current (RMS),A,56.9
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,07,L3 Current (RMS),A,23.3
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,07,L2 Current (RMS),A,104.9
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,07,L1 Current (RMS),A,56.5
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.49
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.68
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.11
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,06,N Current (RMS),A,24.1
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,35.2
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.78
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.09
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,03,N Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.18
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.67
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,02,N Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.07
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.13
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.29
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,01,N Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,transformer,,Temperature,C,23.5
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.5
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,58.62
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,56.61
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
724253,LEIGHAM DRIVE -,2022-12-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.1
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.69
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.11
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,08,L3 Active Power,kW,40.68
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,08,L2 Active Power,kW,12.22
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,08,L1 Active Power,kW,19.0
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,08,N Current (RMS),A,94.5
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,08,L3 Current (RMS),A,167.0
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,08,L2 Current (RMS),A,53.2
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,08,L1 Current (RMS),A,78.0
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.53
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.82
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.13
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,07,L2 Active Power,kW,26.18
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,07,L1 Active Power,kW,18.85
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,07,N Current (RMS),A,60.2
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,07,L3 Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,07,L2 Current (RMS),A,106.2
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,07,L1 Current (RMS),A,78.0
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.69
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.66
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.74
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,06,N Current (RMS),A,30.5
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.7
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,43.0
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.66
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.48
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,03,N Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.53
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,02,N Current (RMS),A,24.7
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.83
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.35
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.97
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,01,N Current (RMS),A,26.5
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,transformer,,Temperature,C,22.4
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,69.02
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,62.22
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,48.81
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
724253,LEIGHAM DRIVE -,2022-12-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.59
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.41
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.12
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,08,L3 Active Power,kW,42.02
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,08,L2 Active Power,kW,15.24
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,08,L1 Active Power,kW,20.96
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,08,N Current (RMS),A,92.5
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,08,L3 Current (RMS),A,172.1
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,08,L2 Current (RMS),A,64.0
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,08,L1 Current (RMS),A,85.7
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.91
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.01
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.26
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,07,L2 Active Power,kW,24.5
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,07,L1 Active Power,kW,18.39
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,07,N Current (RMS),A,57.3
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,07,L3 Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,07,L2 Current (RMS),A,99.2
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,07,L1 Current (RMS),A,76.3
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.76
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.78
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.14
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,06,N Current (RMS),A,27.0
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,39.4
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.88
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.33
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,03,N Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.27
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.9
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,02,N Current (RMS),A,25.9
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.65
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.03
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.21
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,01,N Current (RMS),A,27.6
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.5
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,transformer,,Temperature,C,22.4
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,72.18
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,62.33
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,53.77
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.3
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
724253,LEIGHAM DRIVE -,2022-12-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.08
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.2
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.81
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,08,L3 Active Power,kW,45.96
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,08,L2 Active Power,kW,13.22
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,08,L1 Active Power,kW,22.03
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,08,N Current (RMS),A,107.2
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,08,L3 Current (RMS),A,187.4
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,08,L2 Current (RMS),A,56.1
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,08,L1 Current (RMS),A,89.9
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.68
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.91
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.18
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,07,L2 Active Power,kW,25.55
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,07,L1 Active Power,kW,23.94
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,07,N Current (RMS),A,64.7
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,07,L3 Current (RMS),A,18.5
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,07,L2 Current (RMS),A,103.4
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,07,L1 Current (RMS),A,98.0
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.92
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.86
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.92
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,06,N Current (RMS),A,31.8
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,48.2
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.04
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.63
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.7
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,03,N Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.04
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.83
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,02,N Current (RMS),A,17.9
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.97
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.8
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.85
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,01,N Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,transformer,,Temperature,C,22.4
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,70.12
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,65.9
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,59.8
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
724253,LEIGHAM DRIVE -,2022-12-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.47
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.37
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.28
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,08,L3 Active Power,kW,43.88
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,08,L2 Active Power,kW,13.98
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,08,L1 Active Power,kW,21.1
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,08,N Current (RMS),A,100.8
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,08,L3 Current (RMS),A,179.3
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,08,L2 Current (RMS),A,59.0
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,08,L1 Current (RMS),A,86.6
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.2
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.48
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.1
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.43
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,07,L2 Active Power,kW,25.23
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,07,L1 Active Power,kW,24.0
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,07,N Current (RMS),A,63.0
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,07,L3 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,07,L2 Current (RMS),A,102.0
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,07,L1 Current (RMS),A,98.5
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.96
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.04
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.06
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,06,N Current (RMS),A,28.8
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,44.5
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,03,N Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.76
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,02,N Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.92
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.74
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,01,N Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,transformer,,Temperature,C,22.5
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,66.41
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,67.23
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,61.71
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
724253,LEIGHAM DRIVE -,2022-12-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-7.04
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.87
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.34
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,08,L3 Active Power,kW,44.29
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,08,L2 Active Power,kW,17.04
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,08,L1 Active Power,kW,22.47
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,08,N Current (RMS),A,98.0
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,08,L3 Current (RMS),A,181.6
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,08,L2 Current (RMS),A,70.7
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,08,L1 Current (RMS),A,91.9
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.24
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.02
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.07
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.13
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,07,L2 Active Power,kW,25.12
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,07,L1 Active Power,kW,19.73
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,07,N Current (RMS),A,59.6
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,07,L3 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,07,L2 Current (RMS),A,101.8
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,07,L1 Current (RMS),A,82.5
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.04
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.13
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.79
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,06,N Current (RMS),A,29.3
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,45.2
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.74
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.41
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,03,N Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.82
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.45
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,02,N Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.01
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.17
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,01,N Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,transformer,,Temperature,C,22.5
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,65.05
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,69.56
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,60.02
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
724253,LEIGHAM DRIVE -,2022-12-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-7.16
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.1
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.93
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,08,L3 Active Power,kW,44.13
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,08,L2 Active Power,kW,14.42
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,08,L1 Active Power,kW,23.86
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,08,N Current (RMS),A,98.0
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,08,L3 Current (RMS),A,181.3
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,08,L2 Current (RMS),A,60.8
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,08,L1 Current (RMS),A,97.4
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.66
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.03
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.28
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,07,L2 Active Power,kW,24.69
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,07,L1 Active Power,kW,20.77
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,07,N Current (RMS),A,59.3
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,07,L3 Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,07,L2 Current (RMS),A,100.1
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,07,L1 Current (RMS),A,86.2
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.19
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.57
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.95
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,06,N Current (RMS),A,25.2
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,39.7
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.54
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.88
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.87
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.46
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,03,N Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.87
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.33
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,02,N Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.85
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.26
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.95
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,01,N Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,transformer,,Temperature,C,22.5
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,70.21
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,67.86
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,62.3
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
724253,LEIGHAM DRIVE -,2022-12-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
724253,LEIGHAM DRIVE -,2022-12-14T22:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-7.31
724253,LEIGHAM DRIVE -,2022-12-14T22:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.02
724253,LEIGHAM DRIVE -,2022-12-14T22:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.24
724253,LEIGHAM DRIVE -,2022-12-14T22:50:00.000+00:00,feeder,08,L3 Active Power,kW,47.03
724253,LEIGHAM DRIVE -,2022-12-14T22:50:00.000+00:00,feeder,08,L2 Active Power,kW,15.06
724253,LEIGHAM DRIVE -,2022-12-14T22:50:00.000+00:00,feeder,08,L1 Active Power,kW,21.36
724253,LEIGHAM DRIVE -,2022-12-14T22:50:00.000+00:00,feeder,08,N Current (RMS),A,109.2
724253,LEIGHAM DRIVE -,2022-12-14T22:50:00.000+00:00,feeder,08,L3 Current (RMS),A,192.9
724253,LEIGHAM DRIVE -,2022-12-14T22:50:00.000+00:00,feeder,08,L2 Current (RMS),A,64.2
724253,LEIGHAM DRIVE -,2022-12-14T22:50:00.000+00:00,feeder,08,L1 Current (RMS),A,87.5
724253,LEIGHAM DRIVE -,2022-12-14T22:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.22
724253,LEIGHAM DRIVE -,2022-12-14T22:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.1
724253,LEIGHAM DRIVE -,2022-12-14T22:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.97
724253,LEIGHAM DRIVE -,2022-12-14T22:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.32
