Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,feeder,07,L2 Active Power,kW,25.15
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,feeder,07,L1 Active Power,kW,28.56
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,feeder,07,N Current (RMS),A,59.1
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,feeder,07,L3 Current (RMS),A,48.2
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,feeder,07,L2 Current (RMS),A,103.1
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,feeder,07,L1 Current (RMS),A,118.3
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.16
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.35
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.58
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,feeder,06,N Current (RMS),A,23.8
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,40.0
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.52
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.31
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,feeder,03,N Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.14
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,feeder,02,N Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.64
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,feeder,01,N Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,78.21
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,71.51
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,76.2
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.7
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
724253,LEIGHAM DRIVE -,2022-12-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.14
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.27
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.13
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,08,L3 Active Power,kW,54.86
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,08,L2 Active Power,kW,20.43
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,08,L1 Active Power,kW,37.31
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,08,N Current (RMS),A,109.1
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,08,L3 Current (RMS),A,222.7
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,08,L2 Current (RMS),A,85.0
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,08,L1 Current (RMS),A,151.0
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.8
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.58
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,07,L2 Active Power,kW,29.46
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,07,L1 Active Power,kW,29.41
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,07,N Current (RMS),A,78.0
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,07,L3 Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,07,L2 Current (RMS),A,119.3
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,07,L1 Current (RMS),A,120.6
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.52
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.08
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.39
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,06,N Current (RMS),A,20.8
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,37.2
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.98
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,03,N Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.48
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,02,N Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.23
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.15
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.08
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,01,N Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,75.27
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,77.33
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,83.85
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.4
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.2
724253,LEIGHAM DRIVE -,2022-12-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.1
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.28
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.81
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.05
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,08,L3 Active Power,kW,52.17
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,08,L2 Active Power,kW,22.71
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,08,L1 Active Power,kW,35.13
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,08,N Current (RMS),A,98.9
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,08,L3 Current (RMS),A,212.5
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,08,L2 Current (RMS),A,93.8
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,08,L1 Current (RMS),A,143.1
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,07,L3 Active Power,kW,10.53
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,07,L2 Active Power,kW,30.83
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,07,L1 Active Power,kW,33.18
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,07,N Current (RMS),A,76.4
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,07,L3 Current (RMS),A,46.9
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,07,L2 Current (RMS),A,125.5
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,07,L1 Current (RMS),A,135.8
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.31
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.07
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.69
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,06,N Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,37.1
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.43
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.47
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,03,N Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.88
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,02,N Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.19
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.12
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.6
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,01,N Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,78.06
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,80.05
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,86.28
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.2
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.7
724253,LEIGHAM DRIVE -,2022-12-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.5
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.24
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.07
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.13
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,08,L3 Active Power,kW,51.01
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,08,L2 Active Power,kW,23.01
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,08,L1 Active Power,kW,31.95
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,08,N Current (RMS),A,99.1
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,08,L3 Current (RMS),A,209.3
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,08,L2 Current (RMS),A,96.1
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,08,L1 Current (RMS),A,130.8
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,07,L3 Active Power,kW,9.85
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,07,L2 Active Power,kW,34.39
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,07,L1 Active Power,kW,32.88
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,07,N Current (RMS),A,80.4
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,07,L3 Current (RMS),A,43.3
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,07,L2 Current (RMS),A,139.7
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,07,L1 Current (RMS),A,135.2
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.23
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.61
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.83
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,06,N Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,35.6
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.2
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,03,N Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.54
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.18
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,02,N Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.87
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.13
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.25
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,01,N Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,76.96
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,83.22
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,84.43
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.7
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.4
724253,LEIGHAM DRIVE -,2022-12-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.0
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.13
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.65
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.48
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,08,L3 Active Power,kW,47.71
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,08,L2 Active Power,kW,21.95
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,08,L1 Active Power,kW,43.91
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,08,N Current (RMS),A,86.6
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,08,L3 Current (RMS),A,196.6
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,08,L2 Current (RMS),A,90.5
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,08,L1 Current (RMS),A,179.7
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.41
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,07,L3 Active Power,kW,7.29
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,07,L2 Active Power,kW,32.3
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,07,L1 Active Power,kW,26.8
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,07,N Current (RMS),A,74.8
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,07,L3 Current (RMS),A,30.5
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,07,L2 Current (RMS),A,132.0
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,07,L1 Current (RMS),A,111.1
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.67
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.14
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.79
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,06,N Current (RMS),A,24.5
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,45.6
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,28.9
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,03,N Current (RMS),A,19.7
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.79
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,02,N Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.59
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.61
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.89
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,01,N Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,71.53
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,78.7
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,93.52
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.4
724253,LEIGHAM DRIVE -,2022-12-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,384.4
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.26
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.47
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.55
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,08,L3 Active Power,kW,50.26
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,08,L2 Active Power,kW,22.22
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,08,L1 Active Power,kW,33.67
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,08,N Current (RMS),A,95.1
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,08,L3 Current (RMS),A,206.7
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,08,L2 Current (RMS),A,93.0
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,08,L1 Current (RMS),A,137.8
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,07,L3 Active Power,kW,8.55
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,07,L2 Active Power,kW,29.64
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,07,L1 Active Power,kW,25.42
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,07,N Current (RMS),A,65.2
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,07,L3 Current (RMS),A,39.1
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,07,L2 Current (RMS),A,120.6
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,07,L1 Current (RMS),A,105.1
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.51
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.92
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.94
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,06,N Current (RMS),A,26.7
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,48.9
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,33.4
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.8
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.32
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,03,N Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.85
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,02,N Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.23
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,01,N Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,78.04
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,74.97
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,80.77
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.7
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.3
724253,LEIGHAM DRIVE -,2022-12-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.7
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.4
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.36
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.25
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,08,L3 Active Power,kW,53.42
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,08,L2 Active Power,kW,23.02
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,08,L1 Active Power,kW,33.13
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,08,N Current (RMS),A,101.7
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,08,L3 Current (RMS),A,218.3
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,08,L2 Current (RMS),A,96.0
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,08,L1 Current (RMS),A,134.9
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,07,L3 Active Power,kW,9.43
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,07,L2 Active Power,kW,29.12
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,07,L1 Active Power,kW,25.01
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,07,N Current (RMS),A,61.2
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,07,L3 Current (RMS),A,41.4
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,07,L2 Current (RMS),A,118.7
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,07,L1 Current (RMS),A,103.4
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.93
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.86
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.84
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,06,N Current (RMS),A,27.7
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,48.6
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,30.0
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.19
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.83
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,03,N Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.21
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.14
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,02,N Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.44
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.81
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,01,N Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,transformer,,Temperature,C,22.7
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,80.73
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,76.82
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,80.53
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.0
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.8
724253,LEIGHAM DRIVE -,2022-12-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.6
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.87
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.43
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.46
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,08,L3 Active Power,kW,50.35
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,08,L2 Active Power,kW,23.28
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,08,L1 Active Power,kW,34.09
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,08,N Current (RMS),A,93.2
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,08,L3 Current (RMS),A,206.5
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,08,L2 Current (RMS),A,96.7
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,08,L1 Current (RMS),A,139.4
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.43
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.63
