Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,07,L2 Active Power,kW,30.35
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,07,L1 Active Power,kW,25.89
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,07,N Current (RMS),A,71.5
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,07,L3 Current (RMS),A,28.4
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,07,L2 Current (RMS),A,123.9
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,07,L1 Current (RMS),A,107.4
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.35
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.15
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.5
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,06,N Current (RMS),A,31.0
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,54.0
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,31.6
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.68
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,03,N Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.14
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.79
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.95
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,02,N Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,01,N Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,transformer,,Temperature,C,22.6
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,73.61
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,80.71
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,81.64
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.9
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.3
724253,LEIGHAM DRIVE -,2022-12-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.37
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.08
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.24
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,08,L3 Active Power,kW,54.39
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,08,L2 Active Power,kW,23.65
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,08,L1 Active Power,kW,34.8
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,08,N Current (RMS),A,102.2
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,08,L3 Current (RMS),A,221.5
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,08,L2 Current (RMS),A,98.2
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,08,L1 Current (RMS),A,141.7
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.04
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,07,L3 Active Power,kW,9.59
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,07,L2 Active Power,kW,30.51
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,07,L1 Active Power,kW,32.1
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,07,N Current (RMS),A,75.2
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,07,L3 Current (RMS),A,42.3
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,07,L2 Current (RMS),A,124.3
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,07,L1 Current (RMS),A,131.9
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.5
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.31
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.38
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,06,N Current (RMS),A,27.3
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,46.6
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.0
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.41
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,03,N Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.48
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.6
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,02,N Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.32
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.45
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.37
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,01,N Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,transformer,,Temperature,C,22.6
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,80.59
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,80.79
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,85.88
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.9
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.2
724253,LEIGHAM DRIVE -,2022-12-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,351.8
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.68
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.23
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.49
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,08,L3 Active Power,kW,54.79
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,08,L2 Active Power,kW,23.78
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,08,L1 Active Power,kW,36.5
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,08,N Current (RMS),A,102.6
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,08,L3 Current (RMS),A,223.9
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,08,L2 Current (RMS),A,99.0
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,08,L1 Current (RMS),A,149.2
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,07,L3 Active Power,kW,10.09
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,07,L2 Active Power,kW,34.28
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,07,L1 Active Power,kW,31.68
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,07,N Current (RMS),A,77.6
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,07,L3 Current (RMS),A,43.7
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,07,L2 Current (RMS),A,139.7
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,07,L1 Current (RMS),A,129.9
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.95
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.43
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.91
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,06,N Current (RMS),A,32.2
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,54.8
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.4
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.97
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.35
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,03,N Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.77
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.49
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,02,N Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.36
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.53
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.27
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,01,N Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,transformer,,Temperature,C,22.6
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,84.92
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,88.79
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,88.93
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.4
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,363.2
724253,LEIGHAM DRIVE -,2022-12-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,364.9
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.69
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.35
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.38
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,08,L3 Active Power,kW,54.28
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,08,L2 Active Power,kW,24.63
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,08,L1 Active Power,kW,39.14
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,08,N Current (RMS),A,97.0
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,08,L3 Current (RMS),A,222.3
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,08,L2 Current (RMS),A,102.6
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,08,L1 Current (RMS),A,160.1
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,07,L3 Active Power,kW,10.75
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,07,L2 Active Power,kW,32.6
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,07,L1 Active Power,kW,30.55
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,07,N Current (RMS),A,71.5
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,07,L3 Current (RMS),A,45.6
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,07,L2 Current (RMS),A,133.5
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,07,L1 Current (RMS),A,126.5
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.16
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.53
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.47
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,06,N Current (RMS),A,34.2
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,55.9
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.2
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.6
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,03,N Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.51
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.93
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,02,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.88
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.84
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.4
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,01,N Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,transformer,,Temperature,C,22.6
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,82.81
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,88.84
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,92.1
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.3
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,364.5
724253,LEIGHAM DRIVE -,2022-12-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,379.1
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.23
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.78
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,08,L3 Active Power,kW,50.03
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,08,L2 Active Power,kW,25.45
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,08,L1 Active Power,kW,40.33
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,08,N Current (RMS),A,81.7
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,08,L3 Current (RMS),A,205.6
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,08,L2 Current (RMS),A,105.7
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,08,L1 Current (RMS),A,164.7
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.18
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,07,L2 Active Power,kW,33.8
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,07,L1 Active Power,kW,27.62
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,07,N Current (RMS),A,71.8
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,07,L3 Current (RMS),A,39.2
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,07,L2 Current (RMS),A,137.9
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,07,L1 Current (RMS),A,113.6
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.18
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.22
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.6
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,06,N Current (RMS),A,39.0
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,62.7
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,31.9
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,03,N Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.55
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,02,N Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.05
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.01
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.63
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,01,N Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,transformer,,Temperature,C,22.5
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,74.19
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,94.65
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,91.15
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,387.1
724253,LEIGHAM DRIVE -,2022-12-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,373.7
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.56
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.8
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.72
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,08,L3 Active Power,kW,50.71
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,08,L2 Active Power,kW,20.33
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,08,L1 Active Power,kW,39.09
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,08,N Current (RMS),A,91.2
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,08,L3 Current (RMS),A,207.1
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,08,L2 Current (RMS),A,86.8
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,08,L1 Current (RMS),A,158.5
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,07,L3 Active Power,kW,10.33
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,07,L2 Active Power,kW,31.0
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,07,L1 Active Power,kW,30.34
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,07,N Current (RMS),A,72.8
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,07,L3 Current (RMS),A,46.0
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,07,L2 Current (RMS),A,125.9
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,07,L1 Current (RMS),A,124.1
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.82
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.43
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.44
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,06,N Current (RMS),A,26.8
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,50.4
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,35.3
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.84
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,03,N Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.54
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,02,N Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.07
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.18
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.01
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,01,N Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,transformer,,Temperature,C,22.5
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,74.31
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,83.5
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,92.19
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.9
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.7
724253,LEIGHAM DRIVE -,2022-12-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,375.5
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.42
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.43
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.83
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,08,L3 Active Power,kW,50.82
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,08,L2 Active Power,kW,22.13
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,08,L1 Active Power,kW,34.43
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,08,N Current (RMS),A,92.1
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,08,L3 Current (RMS),A,208.0
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,08,L2 Current (RMS),A,93.5
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,08,L1 Current (RMS),A,140.2
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.42
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,07,L3 Active Power,kW,8.68
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,07,L2 Active Power,kW,33.7
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,07,L1 Active Power,kW,28.31
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,07,N Current (RMS),A,75.4
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,07,L3 Current (RMS),A,38.3
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,07,L2 Current (RMS),A,137.7
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,07,L1 Current (RMS),A,116.4
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.71
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.47
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.5
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,06,N Current (RMS),A,36.6
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,63.2
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,35.2
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.18
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.62
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,03,N Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.07
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,02,N Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.48
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.84
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.77
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,01,N Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,transformer,,Temperature,C,22.5
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,72.1
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,91.51
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,88.93
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,373.8
724253,LEIGHAM DRIVE -,2022-12-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,364.1
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.95
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.22
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.25
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,08,L3 Active Power,kW,50.91
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,08,L2 Active Power,kW,23.3
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,08,L1 Active Power,kW,35.82
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,08,N Current (RMS),A,90.5
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,08,L3 Current (RMS),A,210.1
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,08,L2 Current (RMS),A,98.5
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,08,L1 Current (RMS),A,146.9
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.45
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,07,L3 Active Power,kW,13.02
