Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,07,L2 Active Power,kW,27.87
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,07,L1 Active Power,kW,29.56
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,07,N Current (RMS),A,58.6
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,07,L3 Current (RMS),A,52.8
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,07,L2 Current (RMS),A,114.2
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,07,L1 Current (RMS),A,122.1
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.47
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.45
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.26
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,06,N Current (RMS),A,36.3
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,63.2
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,42.3
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.95
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.18
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.74
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,03,N Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.46
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,02,N Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.72
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.29
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.98
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,01,N Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,transformer,,Temperature,C,22.4
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,77.85
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,84.83
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,91.83
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.5
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,348.4
724253,LEIGHAM DRIVE -,2022-12-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,377.1
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.73
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.47
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.34
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,08,L3 Active Power,kW,48.95
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,08,L2 Active Power,kW,23.4
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,08,L1 Active Power,kW,34.64
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,08,N Current (RMS),A,87.3
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,08,L3 Current (RMS),A,202.7
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,08,L2 Current (RMS),A,99.0
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,08,L1 Current (RMS),A,142.2
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.16
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,07,L3 Active Power,kW,14.69
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,07,L2 Active Power,kW,32.08
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,07,L1 Active Power,kW,31.91
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,07,N Current (RMS),A,61.3
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,07,L3 Current (RMS),A,59.7
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,07,L2 Current (RMS),A,131.4
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,07,L1 Current (RMS),A,132.3
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.05
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.54
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.36
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.72
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,06,N Current (RMS),A,32.0
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,58.8
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,45.8
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.26
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.98
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,03,N Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.32
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.04
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,02,N Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.13
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.02
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.68
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,01,N Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,transformer,,Temperature,C,22.4
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,80.67
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,89.83
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,94.97
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.9
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,368.8
724253,LEIGHAM DRIVE -,2022-12-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,391.0
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.67
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.04
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.27
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,08,L3 Active Power,kW,51.48
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,08,L2 Active Power,kW,25.12
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,08,L1 Active Power,kW,35.06
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,08,N Current (RMS),A,89.9
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,08,L3 Current (RMS),A,212.6
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,08,L2 Current (RMS),A,105.7
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,08,L1 Current (RMS),A,144.5
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.9
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,07,L3 Active Power,kW,12.9
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,07,L2 Active Power,kW,27.07
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,07,L1 Active Power,kW,22.75
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,07,N Current (RMS),A,45.6
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,07,L3 Current (RMS),A,52.5
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,07,L2 Current (RMS),A,111.9
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,07,L1 Current (RMS),A,95.6
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.21
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.58
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.58
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.73
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,06,N Current (RMS),A,28.8
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,27.2
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,60.2
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,36.4
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.23
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.14
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.32
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,03,N Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.8
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.59
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,02,N Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.56
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.94
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,01,N Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,transformer,,Temperature,C,22.3
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,81.98
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,86.27
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,85.39
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.5
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,355.4
724253,LEIGHAM DRIVE -,2022-12-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.6
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.24
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.62
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,08,L3 Active Power,kW,56.45
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,08,L2 Active Power,kW,25.86
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,08,L1 Active Power,kW,37.46
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,08,N Current (RMS),A,100.5
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,08,L3 Current (RMS),A,230.3
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,08,L2 Current (RMS),A,108.3
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,08,L1 Current (RMS),A,152.3
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.04
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,07,L3 Active Power,kW,13.67
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,07,L2 Active Power,kW,25.19
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,07,L1 Active Power,kW,21.92
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,07,N Current (RMS),A,38.5
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,07,L3 Current (RMS),A,55.4
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,07,L2 Current (RMS),A,103.0
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,07,L1 Current (RMS),A,90.9
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.96
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.05
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.79
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,06,N Current (RMS),A,29.1
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,54.2
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,33.3
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.02
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.74
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.46
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,03,N Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.29
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,02,N Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.68
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.97
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,01,N Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,transformer,,Temperature,C,22.2
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,88.64
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,82.9
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,86.89
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.7
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.3
724253,LEIGHAM DRIVE -,2022-12-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.2
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.06
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.9
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,08,L3 Active Power,kW,55.9
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,08,L2 Active Power,kW,24.33
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,08,L1 Active Power,kW,37.93
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,08,N Current (RMS),A,99.6
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,08,L3 Current (RMS),A,228.1
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,08,L2 Current (RMS),A,102.7
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,08,L1 Current (RMS),A,154.6
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.33
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,07,L3 Active Power,kW,13.73
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,07,L2 Active Power,kW,26.7
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,07,L1 Active Power,kW,25.65
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,07,N Current (RMS),A,47.8
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,07,L3 Current (RMS),A,55.6
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,07,L2 Current (RMS),A,109.6
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,07,L1 Current (RMS),A,105.8
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.12
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.18
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.68
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.23
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,06,N Current (RMS),A,35.4
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,59.9
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,26.5
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.99
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.49
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,03,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.95
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,02,N Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.47
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.07
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.95
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,01,N Current (RMS),A,22.9
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,transformer,,Temperature,C,22.1
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,87.86
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,83.91
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,92.64
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,358.2
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,344.0
724253,LEIGHAM DRIVE -,2022-12-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,378.5
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.09
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.69
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.44
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,08,L3 Active Power,kW,55.18
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,08,L2 Active Power,kW,22.72
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,08,L1 Active Power,kW,36.62
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,08,N Current (RMS),A,102.9
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,08,L3 Current (RMS),A,225.4
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,08,L2 Current (RMS),A,96.2
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,08,L1 Current (RMS),A,149.3
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.84
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,07,L3 Active Power,kW,15.46
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,07,L2 Active Power,kW,26.81
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,07,L1 Active Power,kW,28.3
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,07,N Current (RMS),A,48.1
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,07,L3 Current (RMS),A,62.8
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,07,L2 Current (RMS),A,109.8
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,07,L1 Current (RMS),A,116.4
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.72
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.3
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.06
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,06,N Current (RMS),A,37.9
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,24.2
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,66.7
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,25.6
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.05
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.11
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,03,N Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.4
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,02,N Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.97
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.52
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.4
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,01,N Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,transformer,,Temperature,C,22.0
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,90.76
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,83.48
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,88.89
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.8
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.4
724253,LEIGHAM DRIVE -,2022-12-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.8
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.97
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.48
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.28
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,08,L3 Active Power,kW,44.83
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,08,L2 Active Power,kW,21.15
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,08,L1 Active Power,kW,38.1
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,08,N Current (RMS),A,78.0
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,08,L3 Current (RMS),A,185.6
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,08,L2 Current (RMS),A,87.9
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,08,L1 Current (RMS),A,155.1
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.13
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.48
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,07,L3 Active Power,kW,16.63
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,07,L2 Active Power,kW,27.99
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,07,L1 Active Power,kW,30.47
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,07,N Current (RMS),A,50.3
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,07,L3 Current (RMS),A,67.2
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,07,L2 Current (RMS),A,114.4
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,07,L1 Current (RMS),A,125.1
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.09
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.85
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.15
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,06,N Current (RMS),A,32.6
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,30.2
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,64.5
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.2
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.29
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.59
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.05
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,03,N Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.35
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.95
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,02,N Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.15
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.77
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,01,N Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,transformer,,Temperature,C,22.0
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,82.82
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,79.68
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,97.49
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.7
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.7
724253,LEIGHAM DRIVE -,2022-12-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,397.9
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.67
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.41
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.04
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,08,L3 Active Power,kW,53.05
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,08,L2 Active Power,kW,22.38
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,08,L1 Active Power,kW,33.95
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,08,N Current (RMS),A,100.8
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,08,L3 Current (RMS),A,217.5
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,08,L2 Current (RMS),A,94.9
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,08,L1 Current (RMS),A,138.5
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.24
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.89
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,07,L3 Active Power,kW,15.07
