Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,07,L2 Active Power,kW,29.92
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,07,L1 Active Power,kW,24.76
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,07,N Current (RMS),A,42.1
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,07,L3 Current (RMS),A,60.9
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,07,L2 Current (RMS),A,122.3
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,07,L1 Current (RMS),A,102.2
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.54
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.89
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.48
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,06,N Current (RMS),A,35.5
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,24.8
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,64.8
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,27.5
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.79
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.61
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.26
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,03,N Current (RMS),A,19.1
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.5
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.8
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,02,N Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.79
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.89
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.84
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,01,N Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,transformer,,Temperature,C,21.9
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,92.75
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,81.48
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,88.49
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,378.5
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.4
724253,LEIGHAM DRIVE -,2022-12-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.4
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.01
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.27
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.43
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,08,L3 Active Power,kW,50.99
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,08,L2 Active Power,kW,25.75
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,08,L1 Active Power,kW,34.75
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,08,N Current (RMS),A,88.1
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,08,L3 Current (RMS),A,208.6
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,08,L2 Current (RMS),A,108.0
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,08,L1 Current (RMS),A,142.0
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.14
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.23
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,07,L3 Active Power,kW,13.96
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,07,L2 Active Power,kW,26.9
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,07,L1 Active Power,kW,30.33
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,07,N Current (RMS),A,55.8
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,07,L3 Current (RMS),A,56.4
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,07,L2 Current (RMS),A,110.6
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,07,L1 Current (RMS),A,125.1
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.32
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.2
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.88
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,06,N Current (RMS),A,31.2
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,53.9
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,31.0
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.55
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.62
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.66
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,03,N Current (RMS),A,30.8
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.68
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.13
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,02,N Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.65
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.92
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.31
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,01,N Current (RMS),A,27.1
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,transformer,,Temperature,C,21.8
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,83.5
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,80.08
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,103.05
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.6
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.6
724253,LEIGHAM DRIVE -,2022-12-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,421.3
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.74
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.22
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.75
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,08,L3 Active Power,kW,47.31
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,08,L2 Active Power,kW,33.37
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,08,L1 Active Power,kW,36.86
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,08,N Current (RMS),A,66.5
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,08,L3 Current (RMS),A,193.6
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,08,L2 Current (RMS),A,137.9
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,08,L1 Current (RMS),A,150.5
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.14
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.58
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,07,L3 Active Power,kW,13.92
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,07,L2 Active Power,kW,30.23
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,07,L1 Active Power,kW,28.83
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,07,N Current (RMS),A,54.1
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,07,L3 Current (RMS),A,56.1
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,07,L2 Current (RMS),A,123.6
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,07,L1 Current (RMS),A,118.5
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.22
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.89
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.43
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,06,N Current (RMS),A,30.3
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,52.6
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.9
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.32
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.24
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,03,N Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.02
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,02,N Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.43
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.39
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,01,N Current (RMS),A,30.2
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,transformer,,Temperature,C,21.7
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,80.66
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,89.78
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,99.78
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.2
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,366.8
724253,LEIGHAM DRIVE -,2022-12-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,407.5
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.77
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.18
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-3.25
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,08,L3 Active Power,kW,45.35
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,08,L2 Active Power,kW,35.82
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,08,L1 Active Power,kW,35.73
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,08,N Current (RMS),A,59.9
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,08,L3 Current (RMS),A,185.8
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,08,L2 Current (RMS),A,146.7
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,08,L1 Current (RMS),A,146.0
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.06
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.46
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,07,L3 Active Power,kW,13.55
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,07,L2 Active Power,kW,27.99
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,07,L1 Active Power,kW,27.87
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,07,N Current (RMS),A,51.2
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,07,L3 Current (RMS),A,54.6
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.62
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.87
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.5
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,06,N Current (RMS),A,34.6
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,56.8
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.4
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,03,N Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.34
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.83
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.77
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,02,N Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.38
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.65
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,01,N Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,transformer,,Temperature,C,21.6
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,76.69
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,93.39
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,86.05
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.0
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,380.8
724253,LEIGHAM DRIVE -,2022-12-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.4
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.25
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.79
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-3.09
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,08,L3 Active Power,kW,46.03
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,08,L2 Active Power,kW,35.69
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,08,L1 Active Power,kW,32.57
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,08,N Current (RMS),A,67.3
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,08,L3 Current (RMS),A,189.0
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,08,L2 Current (RMS),A,146.5
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,08,L1 Current (RMS),A,134.1
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.63
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,07,L3 Active Power,kW,13.57
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,07,L2 Active Power,kW,27.31
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,07,L1 Active Power,kW,24.75
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,07,N Current (RMS),A,47.3
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,07,L3 Current (RMS),A,54.8
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,07,L2 Current (RMS),A,113.1
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,07,L1 Current (RMS),A,102.2
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.07
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.69
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.37
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,06,N Current (RMS),A,36.1
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,56.0
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.24
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,03,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.89
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.17
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,02,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.05
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.65
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.63
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,01,N Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,transformer,,Temperature,C,21.6
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,77.74
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,92.75
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,75.69
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.9
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,379.2
724253,LEIGHAM DRIVE -,2022-12-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.95
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.91
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.55
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,08,L3 Active Power,kW,48.04
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,08,L2 Active Power,kW,36.96
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,08,L1 Active Power,kW,25.17
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,08,N Current (RMS),A,88.4
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,08,L3 Current (RMS),A,197.0
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,08,L2 Current (RMS),A,152.1
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,08,L1 Current (RMS),A,103.5
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.98
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,07,L3 Active Power,kW,14.2
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,07,L2 Active Power,kW,24.0
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,07,L1 Active Power,kW,27.18
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,07,N Current (RMS),A,46.0
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,07,L3 Current (RMS),A,57.3
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,07,L2 Current (RMS),A,98.9
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,07,L1 Current (RMS),A,112.2
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.09
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.61
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.47
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,06,N Current (RMS),A,31.0
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,52.2
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,31.9
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.57
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.57
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.17
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,03,N Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.19
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,02,N Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.06
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.36
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.9
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,01,N Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,transformer,,Temperature,C,21.5
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,77.49
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,90.7
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,75.61
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.9
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,370.8
724253,LEIGHAM DRIVE -,2022-12-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.71
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.28
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.27
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,08,L3 Active Power,kW,49.54
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,08,L2 Active Power,kW,33.39
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,08,L1 Active Power,kW,26.98
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,08,N Current (RMS),A,88.8
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,08,L3 Current (RMS),A,203.7
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,08,L2 Current (RMS),A,137.5
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,08,L1 Current (RMS),A,111.1
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.76
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,07,L3 Active Power,kW,13.59
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,07,L2 Active Power,kW,25.5
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,07,L1 Active Power,kW,25.95
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,07,N Current (RMS),A,44.4
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,07,L3 Current (RMS),A,55.1
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,07,L2 Current (RMS),A,105.2
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,07,L1 Current (RMS),A,107.2
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.97
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.96
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.7
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,06,N Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.4
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,41.1
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.6
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.32
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.96
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,03,N Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.13
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,02,N Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.69
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.28
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,01,N Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,transformer,,Temperature,C,21.5
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,79.7
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,85.92
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,75.4
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.4
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.1
724253,LEIGHAM DRIVE -,2022-12-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.31
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.29
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.61
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,08,L3 Active Power,kW,50.27
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,08,L2 Active Power,kW,29.47
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,08,L1 Active Power,kW,24.69
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,08,N Current (RMS),A,95.6
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,08,L3 Current (RMS),A,206.5
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,08,L2 Current (RMS),A,122.8
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,08,L1 Current (RMS),A,101.5
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.35
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,07,L3 Active Power,kW,13.59
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,07,L2 Active Power,kW,20.42
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,07,L1 Active Power,kW,25.01
