Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,07,N Current (RMS),A,42.6
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,07,L3 Current (RMS),A,55.1
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,07,L2 Current (RMS),A,84.8
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,07,L1 Current (RMS),A,103.5
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.35
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.94
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.98
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,06,N Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,37.4
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.35
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.93
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,03,N Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.24
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,02,N Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.62
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.66
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,01,N Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,transformer,,Temperature,C,21.4
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,78.65
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,74.85
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,73.52
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.9
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
724253,LEIGHAM DRIVE -,2022-12-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.47
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.93
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.87
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,08,L3 Active Power,kW,46.88
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,08,L2 Active Power,kW,23.86
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,08,L1 Active Power,kW,24.63
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,08,N Current (RMS),A,89.6
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,08,L3 Current (RMS),A,193.7
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,08,L2 Current (RMS),A,100.7
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,08,L1 Current (RMS),A,101.9
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.06
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,07,L3 Active Power,kW,13.82
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,07,L2 Active Power,kW,22.07
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,07,L1 Active Power,kW,31.79
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,07,N Current (RMS),A,58.4
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,07,L3 Current (RMS),A,56.3
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,07,L2 Current (RMS),A,90.9
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,07,L1 Current (RMS),A,130.7
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.96
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.65
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.66
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,06,N Current (RMS),A,25.3
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,45.0
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,29.2
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.96
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,03,N Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.64
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.14
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,02,N Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.96
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.3
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.72
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,01,N Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,transformer,,Temperature,C,21.4
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,74.63
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,70.34
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,80.04
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.7
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
724253,LEIGHAM DRIVE -,2022-12-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.6
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.92
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.35
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.07
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,08,L3 Active Power,kW,44.35
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,08,L2 Active Power,kW,21.3
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,08,L1 Active Power,kW,25.51
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,08,N Current (RMS),A,85.2
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,08,L3 Current (RMS),A,184.0
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,08,L2 Current (RMS),A,90.1
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,08,L1 Current (RMS),A,106.0
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.17
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,07,L3 Active Power,kW,14.34
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,07,L2 Active Power,kW,20.74
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,07,L1 Active Power,kW,32.84
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,07,N Current (RMS),A,62.2
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,07,L3 Current (RMS),A,58.7
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,07,L2 Current (RMS),A,85.8
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,07,L1 Current (RMS),A,135.6
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.65
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.11
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.59
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,06,N Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,27.5
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,38.0
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.2
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,03,N Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.64
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.73
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,02,N Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.82
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.41
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.51
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,01,N Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,transformer,,Temperature,C,21.4
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,76.53
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,66.41
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,75.95
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.3
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
724253,LEIGHAM DRIVE -,2022-12-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.07
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.49
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.98
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,08,L3 Active Power,kW,43.27
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,08,L2 Active Power,kW,19.09
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,08,L1 Active Power,kW,24.16
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,08,N Current (RMS),A,85.7
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,08,L3 Current (RMS),A,179.1
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,08,L2 Current (RMS),A,82.0
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,08,L1 Current (RMS),A,100.1
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.35
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,07,L3 Active Power,kW,12.46
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,07,L2 Active Power,kW,20.21
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,07,L1 Active Power,kW,24.94
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,07,N Current (RMS),A,47.4
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,07,L3 Current (RMS),A,52.0
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,07,L2 Current (RMS),A,83.9
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,07,L1 Current (RMS),A,106.7
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.05
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.78
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.46
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,06,N Current (RMS),A,22.0
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,40.4
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.6
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.19
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.49
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,03,N Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.42
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,02,N Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.27
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.25
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.14
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,01,N Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,transformer,,Temperature,C,21.4
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,72.66
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,66.23
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,68.61
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.6
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
724253,LEIGHAM DRIVE -,2022-12-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.82
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.65
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.04
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,08,L3 Active Power,kW,35.72
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,08,L2 Active Power,kW,16.73
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,08,L1 Active Power,kW,24.47
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,08,N Current (RMS),A,68.9
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,08,L3 Current (RMS),A,150.7
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,08,L2 Current (RMS),A,70.7
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,08,L1 Current (RMS),A,101.7
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.39
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.47
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,07,L2 Active Power,kW,18.89
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,07,L1 Active Power,kW,25.7
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,07,N Current (RMS),A,55.1
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,07,L3 Current (RMS),A,36.1
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,07,L2 Current (RMS),A,78.6
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,07,L1 Current (RMS),A,107.4
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.4
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.71
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.26
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,06,N Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,40.2
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.7
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.05
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.94
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.3
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,03,N Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.59
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,02,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.78
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.68
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.78
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,01,N Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,transformer,,Temperature,C,21.3
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,61.51
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,62.63
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,71.1
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
724253,LEIGHAM DRIVE -,2022-12-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.55
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.91
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.56
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,08,L3 Active Power,kW,37.06
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,08,L2 Active Power,kW,18.25
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,08,L1 Active Power,kW,29.34
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,08,N Current (RMS),A,65.2
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,08,L3 Current (RMS),A,155.2
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,08,L2 Current (RMS),A,76.0
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,08,L1 Current (RMS),A,121.0
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.85
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.73
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,07,L2 Active Power,kW,20.69
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,07,L1 Active Power,kW,27.17
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,07,N Current (RMS),A,63.2
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,07,L3 Current (RMS),A,28.4
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,07,L2 Current (RMS),A,85.8
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,07,L1 Current (RMS),A,113.1
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.6
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.29
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.33
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,06,N Current (RMS),A,28.1
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,46.5
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.6
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.95
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.74
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.22
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,03,N Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,02,N Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.6
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.91
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.71
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,01,N Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,transformer,,Temperature,C,21.3
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,56.93
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,66.18
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,77.12
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
724253,LEIGHAM DRIVE -,2022-12-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.2
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.5
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.6
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,08,L3 Active Power,kW,36.11
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,08,L2 Active Power,kW,19.31
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,08,L1 Active Power,kW,32.48
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,08,N Current (RMS),A,59.5
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,08,L3 Current (RMS),A,151.2
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,08,L2 Current (RMS),A,79.9
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,08,L1 Current (RMS),A,134.0
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.2
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.61
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,07,L2 Active Power,kW,17.03
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,07,L1 Active Power,kW,29.44
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,07,N Current (RMS),A,73.8
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,07,L3 Current (RMS),A,23.9
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,07,L2 Current (RMS),A,70.6
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,07,L1 Current (RMS),A,122.3
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.09
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.23
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.39
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.46
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,06,N Current (RMS),A,24.5
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,42.6
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,27.6
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.33
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,03,N Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.51
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,02,N Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.69
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.69
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,01,N Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,transformer,,Temperature,C,21.3
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,53.94
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,62.33
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,86.16
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,112.9
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
724253,LEIGHAM DRIVE -,2022-12-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.0
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.49
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.82
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,08,L3 Active Power,kW,40.79
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,08,L2 Active Power,kW,17.9
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,08,L1 Active Power,kW,26.68
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,08,N Current (RMS),A,77.1
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,08,L3 Current (RMS),A,169.0
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,08,L2 Current (RMS),A,75.0
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,08,L1 Current (RMS),A,110.2
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.07
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.15
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.03
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,07,L2 Active Power,kW,19.16
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,07,L1 Active Power,kW,25.54
