Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,07,N Current (RMS),A,60.6
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,07,L3 Current (RMS),A,21.4
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,07,L2 Current (RMS),A,79.1
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,07,L1 Current (RMS),A,105.9
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.4
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.77
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.16
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.11
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,06,N Current (RMS),A,22.7
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,24.1
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,41.8
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.9
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,03,N Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.08
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.42
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,02,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.91
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.1
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.02
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,01,N Current (RMS),A,21.5
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,transformer,,Temperature,C,21.3
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,57.49
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,60.4
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,71.85
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
724253,LEIGHAM DRIVE -,2022-12-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.78
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.28
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,08,L3 Active Power,kW,38.61
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,08,L2 Active Power,kW,15.09
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,08,L1 Active Power,kW,27.75
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,08,N Current (RMS),A,74.9
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,08,L3 Current (RMS),A,160.3
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,08,L2 Current (RMS),A,63.3
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,08,L1 Current (RMS),A,114.7
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.05
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.06
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.76
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,07,L2 Active Power,kW,17.59
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,07,L1 Active Power,kW,27.44
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,07,N Current (RMS),A,67.5
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,07,L3 Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,07,L2 Current (RMS),A,72.9
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,07,L1 Current (RMS),A,113.5
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.75
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.66
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.34
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,06,N Current (RMS),A,30.7
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.0
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,48.5
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.88
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,03,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.64
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,02,N Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.27
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.56
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.39
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,01,N Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,transformer,,Temperature,C,21.3
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,58.76
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,59.04
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,71.08
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
724253,LEIGHAM DRIVE -,2022-12-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.67
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.61
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.18
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,08,L3 Active Power,kW,40.98
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,08,L2 Active Power,kW,14.5
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,08,L1 Active Power,kW,29.36
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,08,N Current (RMS),A,79.0
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,08,L3 Current (RMS),A,169.5
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,08,L2 Current (RMS),A,61.4
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,08,L1 Current (RMS),A,121.2
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.51
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.75
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.5
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,07,L2 Active Power,kW,20.28
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,07,L1 Active Power,kW,26.88
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,07,N Current (RMS),A,65.4
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,07,L3 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,07,L2 Current (RMS),A,83.7
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,07,L1 Current (RMS),A,111.2
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.89
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.33
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.27
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,06,N Current (RMS),A,24.2
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,24.7
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,38.3
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.78
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.98
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.36
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,03,N Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.76
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,02,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.57
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.2
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.19
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,01,N Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,transformer,,Temperature,C,21.3
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,58.36
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,60.05
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,71.85
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
724253,LEIGHAM DRIVE -,2022-12-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.62
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.69
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,08,L3 Active Power,kW,36.89
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,08,L2 Active Power,kW,13.89
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,08,L1 Active Power,kW,28.31
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,08,N Current (RMS),A,69.8
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,08,L3 Current (RMS),A,153.1
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,08,L2 Current (RMS),A,58.4
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,08,L1 Current (RMS),A,115.8
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.54
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.17
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.75
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,07,L2 Active Power,kW,20.0
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,07,L1 Active Power,kW,27.23
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,07,N Current (RMS),A,64.7
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,07,L3 Current (RMS),A,23.8
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,07,L2 Current (RMS),A,82.6
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,07,L1 Current (RMS),A,112.7
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.33
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.43
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.36
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,06,N Current (RMS),A,32.4
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.9
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,51.0
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.7
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,03,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.9
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.19
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,02,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.72
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.81
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,01,N Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,transformer,,Temperature,C,21.3
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,53.15
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,60.94
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,69.56
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
724253,LEIGHAM DRIVE -,2022-12-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.35
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.72
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,08,L3 Active Power,kW,33.3
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,08,L2 Active Power,kW,13.18
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,08,L1 Active Power,kW,29.78
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,08,N Current (RMS),A,62.3
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,08,L3 Current (RMS),A,139.4
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,08,L2 Current (RMS),A,54.6
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,08,L1 Current (RMS),A,121.8
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.22
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.7
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,07,L2 Active Power,kW,23.27
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,07,L1 Active Power,kW,26.85
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,07,N Current (RMS),A,65.1
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,07,L3 Current (RMS),A,24.0
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,07,L2 Current (RMS),A,95.5
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,07,L1 Current (RMS),A,111.0
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.2
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.55
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.19
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,06,N Current (RMS),A,25.2
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,39.8
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,03,N Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.64
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.69
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.85
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,02,N Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.05
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.18
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.43
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,01,N Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,transformer,,Temperature,C,21.2
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.88
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,59.59
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,71.57
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
724253,LEIGHAM DRIVE -,2022-12-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.36
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.7
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.1
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,08,L3 Active Power,kW,34.25
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,08,L2 Active Power,kW,16.47
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,08,L1 Active Power,kW,32.97
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,08,N Current (RMS),A,56.4
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,08,L3 Current (RMS),A,142.9
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,08,L2 Current (RMS),A,67.7
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,08,L1 Current (RMS),A,134.9
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.34
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.46
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.97
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,07,L2 Active Power,kW,20.51
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,07,L1 Active Power,kW,29.03
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,07,N Current (RMS),A,68.4
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,07,L3 Current (RMS),A,25.2
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,07,L2 Current (RMS),A,84.3
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,07,L1 Current (RMS),A,119.3
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.36
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.5
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.01
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,06,N Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,26.7
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.97
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,03,N Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.84
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.9
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.48
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,02,N Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.38
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,01,N Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,transformer,,Temperature,C,21.2
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,47.71
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,54.63
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,78.09
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
724253,LEIGHAM DRIVE -,2022-12-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.6
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.67
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.77
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,08,L3 Active Power,kW,37.6
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,08,L2 Active Power,kW,15.51
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,08,L1 Active Power,kW,28.68
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,08,N Current (RMS),A,68.5
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,08,L3 Current (RMS),A,155.4
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,08,L2 Current (RMS),A,64.4
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,08,L1 Current (RMS),A,117.2
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.57
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.16
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,07,L2 Active Power,kW,19.84
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,07,L1 Active Power,kW,25.74
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,07,N Current (RMS),A,61.8
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,07,L3 Current (RMS),A,22.0
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,07,L2 Current (RMS),A,81.6
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,07,L1 Current (RMS),A,106.3
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.52
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.94
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.54
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,06,N Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,37.0
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.81
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,03,N Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.93
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,02,N Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.17
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.09
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.06
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,01,N Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,transformer,,Temperature,C,21.2
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,50.18
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,58.3
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,68.26
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
724253,LEIGHAM DRIVE -,2022-12-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.2
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.41
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,08,L3 Active Power,kW,38.03
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,08,L2 Active Power,kW,18.84
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,08,L1 Active Power,kW,29.15
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,08,N Current (RMS),A,65.3
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,08,L3 Current (RMS),A,156.4
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,08,L2 Current (RMS),A,77.4
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,08,L1 Current (RMS),A,118.8
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.58
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.58
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,07,L2 Active Power,kW,22.07
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,07,L1 Active Power,kW,22.24
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,07,N Current (RMS),A,58.0
