Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,07,L3 Current (RMS),A,20.3
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,07,L2 Current (RMS),A,90.2
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,07,L1 Current (RMS),A,92.3
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.63
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.26
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.47
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,06,N Current (RMS),A,18.5
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,29.9
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.82
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.16
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,03,N Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.4
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.42
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,02,N Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.61
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.51
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.31
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,01,N Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,transformer,,Temperature,C,21.1
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.07
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,61.79
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,64.11
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
724253,LEIGHAM DRIVE -,2022-12-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.39
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.53
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,08,L3 Active Power,kW,35.92
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,08,L2 Active Power,kW,21.01
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,08,L1 Active Power,kW,26.39
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,08,N Current (RMS),A,60.2
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,08,L3 Current (RMS),A,148.1
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,08,L2 Current (RMS),A,85.5
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,08,L1 Current (RMS),A,107.6
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.04
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.78
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.4
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,07,L2 Active Power,kW,22.51
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,07,L1 Active Power,kW,20.52
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,07,N Current (RMS),A,50.4
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,07,L3 Current (RMS),A,23.3
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,07,L2 Current (RMS),A,92.0
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,07,L1 Current (RMS),A,85.2
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.96
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.03
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.3
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,06,N Current (RMS),A,30.0
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,45.4
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.69
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.92
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,03,N Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.24
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.22
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,02,N Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.54
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.64
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.79
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,01,N Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,transformer,,Temperature,C,21.1
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.74
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,70.03
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,60.15
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
724253,LEIGHAM DRIVE -,2022-12-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-3.63
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.6
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,08,L3 Active Power,kW,37.97
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,08,L2 Active Power,kW,16.33
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,08,L1 Active Power,kW,28.77
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,08,N Current (RMS),A,70.3
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,08,L3 Current (RMS),A,156.3
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,08,L2 Current (RMS),A,67.8
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,08,L1 Current (RMS),A,117.5
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.36
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.83
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.86
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,07,L2 Active Power,kW,20.76
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,07,L1 Active Power,kW,17.54
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,07,N Current (RMS),A,43.6
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,07,L3 Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,07,L2 Current (RMS),A,85.4
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,07,L1 Current (RMS),A,73.1
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.28
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.63
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.03
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,06,N Current (RMS),A,21.1
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.9
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,35.8
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.05
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.75
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,03,N Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.29
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,02,N Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.66
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.96
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,01,N Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,transformer,,Temperature,C,21.1
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,52.97
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,63.11
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,60.42
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
724253,LEIGHAM DRIVE -,2022-12-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.54
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.34
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,08,L3 Active Power,kW,41.18
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,08,L2 Active Power,kW,17.71
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,08,L1 Active Power,kW,27.79
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,08,N Current (RMS),A,76.5
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,08,L3 Current (RMS),A,169.3
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,08,L2 Current (RMS),A,73.5
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,08,L1 Current (RMS),A,113.4
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.67
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.89
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.96
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,07,L2 Active Power,kW,22.36
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,07,L1 Active Power,kW,16.98
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,07,N Current (RMS),A,40.8
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,07,L3 Current (RMS),A,25.5
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,07,L2 Current (RMS),A,91.6
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,07,L1 Current (RMS),A,70.8
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.8
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.69
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.24
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,06,N Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,37.1
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.43
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,03,N Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.36
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,02,N Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.58
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.23
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.51
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,01,N Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,transformer,,Temperature,C,21.1
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,56.68
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,63.75
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.7
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
724253,LEIGHAM DRIVE -,2022-12-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-3.5
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.2
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,08,L3 Active Power,kW,43.09
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,08,L2 Active Power,kW,18.4
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,08,L1 Active Power,kW,28.6
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,08,N Current (RMS),A,81.4
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,08,L3 Current (RMS),A,176.4
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,08,L2 Current (RMS),A,76.3
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,08,L1 Current (RMS),A,116.9
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.4
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.9
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.66
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,07,L2 Active Power,kW,22.37
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,07,L1 Active Power,kW,17.55
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,07,N Current (RMS),A,48.3
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,07,L3 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,07,L2 Current (RMS),A,91.9
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,07,L1 Current (RMS),A,73.5
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.25
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.72
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.59
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.43
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,06,N Current (RMS),A,31.9
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,48.2
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.71
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.29
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.04
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,03,N Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.03
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,02,N Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.03
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.94
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,01,N Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,transformer,,Temperature,C,21.1
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,58.24
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,67.78
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,61.59
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
724253,LEIGHAM DRIVE -,2022-12-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.38
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.12
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,08,L3 Active Power,kW,37.63
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,08,L2 Active Power,kW,19.41
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,08,L1 Active Power,kW,28.81
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,08,N Current (RMS),A,65.4
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,08,L3 Current (RMS),A,155.4
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,08,L2 Current (RMS),A,79.7
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,08,L1 Current (RMS),A,118.1
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.39
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.83
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,07,L2 Active Power,kW,20.54
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,07,L1 Active Power,kW,21.96
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,07,N Current (RMS),A,55.2
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,07,L3 Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,07,L2 Current (RMS),A,85.4
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,07,L1 Current (RMS),A,90.9
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.57
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.57
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.07
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,06,N Current (RMS),A,25.4
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,39.2
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.98
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.19
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,03,N Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.67
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.87
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,02,N Current (RMS),A,7.7
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.63
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.78
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,01,N Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,transformer,,Temperature,C,21.1
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,52.96
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,64.21
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,64.7
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
724253,LEIGHAM DRIVE -,2022-12-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-3.96
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.47
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,08,L3 Active Power,kW,38.92
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,08,L2 Active Power,kW,14.38
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,08,L1 Active Power,kW,27.21
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,08,N Current (RMS),A,77.9
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,08,L3 Current (RMS),A,161.0
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,08,L2 Current (RMS),A,59.7
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,08,L1 Current (RMS),A,111.2
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.69
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.95
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,07,L2 Active Power,kW,18.25
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,07,L1 Active Power,kW,21.37
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,07,N Current (RMS),A,47.5
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,07,L3 Current (RMS),A,25.0
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,07,L2 Current (RMS),A,75.1
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,07,L1 Current (RMS),A,88.7
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.04
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.85
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.89
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.45
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,06,N Current (RMS),A,28.9
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,45.0
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.84
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.68
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,03,N Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.58
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.63
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,02,N Current (RMS),A,7.6
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.05
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.37
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.06
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,01,N Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,transformer,,Temperature,C,21.1
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,56.03
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,56.15
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,62.31
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
724253,LEIGHAM DRIVE -,2022-12-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-3.74
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.47
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,08,L3 Active Power,kW,45.24
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,08,L2 Active Power,kW,14.69
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,08,L1 Active Power,kW,26.02
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,08,N Current (RMS),A,96.4
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,08,L3 Current (RMS),A,185.3
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,08,L2 Current (RMS),A,61.7
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,08,L1 Current (RMS),A,106.4
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.7
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.29
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,07,L2 Active Power,kW,19.58
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,07,L1 Active Power,kW,18.76
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,07,N Current (RMS),A,48.3
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,07,L3 Current (RMS),A,18.2
