Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,07,L2 Current (RMS),A,80.8
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,07,L1 Current (RMS),A,78.3
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.53
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.9
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.78
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,06,N Current (RMS),A,24.0
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,44.6
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.1
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.7
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.43
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,03,N Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.74
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,02,N Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.43
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.18
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.6
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,01,N Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,transformer,,Temperature,C,21.1
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,62.55
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,60.33
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,59.82
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
724253,LEIGHAM DRIVE -,2022-12-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-3.38
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.44
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,08,L3 Active Power,kW,49.43
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,08,L2 Active Power,kW,15.43
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,08,L1 Active Power,kW,29.03
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,08,N Current (RMS),A,106.2
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,08,L3 Current (RMS),A,201.3
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,08,L2 Current (RMS),A,64.5
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,08,L1 Current (RMS),A,118.9
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.42
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.7
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,07,L2 Active Power,kW,22.6
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,07,L1 Active Power,kW,24.87
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,07,N Current (RMS),A,63.9
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,07,L3 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,07,L2 Current (RMS),A,92.6
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,07,L1 Current (RMS),A,102.2
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.6
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.4
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.93
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,06,N Current (RMS),A,24.4
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,42.3
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.1
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.49
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.6
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,03,N Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.14
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,02,N Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.07
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.37
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,01,N Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,transformer,,Temperature,C,21.1
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,62.78
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,64.35
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,71.24
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
724253,LEIGHAM DRIVE -,2022-12-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.08
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.31
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,08,L3 Active Power,kW,51.31
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,08,L2 Active Power,kW,20.63
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,08,L1 Active Power,kW,30.23
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,08,N Current (RMS),A,101.7
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,08,L3 Current (RMS),A,209.1
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,08,L2 Current (RMS),A,85.5
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,08,L1 Current (RMS),A,123.9
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.64
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.57
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,07,L2 Active Power,kW,24.42
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,07,L1 Active Power,kW,23.99
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,07,N Current (RMS),A,64.1
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,07,L3 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,07,L2 Current (RMS),A,100.1
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,07,L1 Current (RMS),A,98.9
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.74
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.01
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.37
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,06,N Current (RMS),A,37.3
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,58.6
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.79
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,03,N Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.17
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.03
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,02,N Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.8
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.48
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.53
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,01,N Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,transformer,,Temperature,C,21.1
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,65.22
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,73.36
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,69.45
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
724253,LEIGHAM DRIVE -,2022-12-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-3.55
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.47
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,08,L3 Active Power,kW,54.06
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,08,L2 Active Power,kW,19.69
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,08,L1 Active Power,kW,21.96
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,08,N Current (RMS),A,122.8
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,08,L3 Current (RMS),A,221.4
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,08,L2 Current (RMS),A,82.7
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,08,L1 Current (RMS),A,90.6
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.12
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.61
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,07,L2 Active Power,kW,16.73
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,07,L1 Active Power,kW,19.02
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,07,N Current (RMS),A,47.9
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,07,L3 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,07,L2 Current (RMS),A,69.4
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,07,L1 Current (RMS),A,80.0
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.52
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.66
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.93
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,06,N Current (RMS),A,25.3
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,44.0
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.4
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.9
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.76
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,03,N Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.12
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,02,N Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.53
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.96
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,01,N Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,transformer,,Temperature,C,21.1
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,66.25
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,59.76
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,53.67
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
724253,LEIGHAM DRIVE -,2022-12-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-3.32
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.25
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,08,L3 Active Power,kW,45.59
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,08,L2 Active Power,kW,13.73
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,08,L1 Active Power,kW,22.74
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,08,N Current (RMS),A,103.9
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,08,L3 Current (RMS),A,189.0
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,08,L2 Current (RMS),A,59.9
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,08,L1 Current (RMS),A,94.5
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.04
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.38
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.58
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,07,L2 Active Power,kW,21.06
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,07,L1 Active Power,kW,23.63
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,07,N Current (RMS),A,59.2
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,07,L3 Current (RMS),A,19.7
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,07,L2 Current (RMS),A,87.5
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,07,L1 Current (RMS),A,99.6
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.59
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.62
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.48
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,06,N Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,40.2
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.49
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.32
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.6
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,03,N Current (RMS),A,25.5
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.29
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.42
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.13
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,02,N Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.73
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.29
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.18
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,01,N Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,transformer,,Temperature,C,21.1
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,60.27
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,60.44
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.77
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
724253,LEIGHAM DRIVE -,2022-12-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-3.69
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.7
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,08,L3 Active Power,kW,41.05
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,08,L2 Active Power,kW,12.66
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,08,L1 Active Power,kW,24.6
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,08,N Current (RMS),A,92.7
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,08,L3 Current (RMS),A,178.3
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,08,L2 Current (RMS),A,57.3
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,08,L1 Current (RMS),A,106.8
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.2
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.8
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,07,L2 Active Power,kW,21.4
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,07,L1 Active Power,kW,24.62
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,07,N Current (RMS),A,64.0
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,07,L3 Current (RMS),A,21.6
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,07,L2 Current (RMS),A,93.1
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,07,L1 Current (RMS),A,107.2
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.18
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.58
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.98
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,06,N Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,22.7
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,37.2
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.69
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.11
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,03,N Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.11
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.15
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,02,N Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.49
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.28
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.65
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,01,N Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,transformer,,Temperature,C,21.2
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.41
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.01
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,56.33
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,52.96
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,62.4
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
724253,LEIGHAM DRIVE -,2022-12-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-3.98
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.26
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,08,L3 Active Power,kW,44.05
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,08,L2 Active Power,kW,12.06
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,08,L1 Active Power,kW,21.87
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,08,N Current (RMS),A,106.2
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,08,L3 Current (RMS),A,191.4
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,08,L2 Current (RMS),A,55.7
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,08,L1 Current (RMS),A,95.4
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.81
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.34
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,07,L2 Active Power,kW,22.03
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,07,L1 Active Power,kW,22.21
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,07,N Current (RMS),A,59.1
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,07,L3 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,07,L2 Current (RMS),A,96.0
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,07,L1 Current (RMS),A,97.3
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.1
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.47
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.19
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,06,N Current (RMS),A,19.8
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,37.1
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.2
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.51
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,03,N Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.03
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.75
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,02,N Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.96
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,01,N Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,transformer,,Temperature,C,21.3
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.02
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.18
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.05
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,57.18
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,61.28
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
724253,LEIGHAM DRIVE -,2022-12-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.39
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.89
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,08,L3 Active Power,kW,39.8
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,08,L2 Active Power,kW,14.11
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,08,L1 Active Power,kW,21.05
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,08,N Current (RMS),A,90.8
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,08,L3 Current (RMS),A,173.8
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,08,L2 Current (RMS),A,64.6
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,08,L1 Current (RMS),A,91.6
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.63
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.47
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,07,L2 Active Power,kW,20.34
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,07,L1 Active Power,kW,17.81
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,07,N Current (RMS),A,49.2
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,07,L3 Current (RMS),A,19.8
