Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,07,L2 Current (RMS),A,88.5
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,07,L1 Current (RMS),A,78.6
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.31
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.35
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.8
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,06,N Current (RMS),A,22.9
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,41.6
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.1
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.48
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,03,N Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.66
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.44
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.3
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,02,N Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.99
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.34
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.96
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,01,N Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,transformer,,Temperature,C,21.3
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.95
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.1
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.81
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,51.71
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,52.92
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.48
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
724253,LEIGHAM DRIVE -,2022-12-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.46
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.17
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,08,L3 Active Power,kW,46.2
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,08,L2 Active Power,kW,15.13
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,08,L1 Active Power,kW,29.44
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,08,N Current (RMS),A,101.8
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,08,L3 Current (RMS),A,198.2
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,08,L2 Current (RMS),A,67.2
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,08,L1 Current (RMS),A,127.5
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.85
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.78
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,07,L2 Active Power,kW,21.22
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,07,L1 Active Power,kW,16.94
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,07,N Current (RMS),A,48.8
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,07,L3 Current (RMS),A,20.9
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,07,L2 Current (RMS),A,91.8
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,07,L1 Current (RMS),A,74.4
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.98
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.11
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.92
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,06,N Current (RMS),A,24.1
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,26.6
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,47.7
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.9
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,03,N Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.77
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,02,N Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.94
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.8
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,01,N Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,transformer,,Temperature,C,21.3
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,61.57
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,54.01
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,62.96
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
724253,LEIGHAM DRIVE -,2022-12-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-3.69
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.83
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,08,L3 Active Power,kW,45.31
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,08,L2 Active Power,kW,16.07
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,08,L1 Active Power,kW,21.45
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,08,N Current (RMS),A,101.1
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,08,L3 Current (RMS),A,191.0
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,08,L2 Current (RMS),A,70.6
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,08,L1 Current (RMS),A,92.0
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.84
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.72
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,07,L2 Active Power,kW,21.32
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,07,L1 Active Power,kW,16.9
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,07,N Current (RMS),A,43.9
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,07,L3 Current (RMS),A,24.7
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,07,L2 Current (RMS),A,90.3
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,07,L1 Current (RMS),A,73.0
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.41
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.9
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.64
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,06,N Current (RMS),A,30.2
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,50.2
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.73
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,03,N Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.86
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,02,N Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.68
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,01,N Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,transformer,,Temperature,C,21.4
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,61.09
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,55.82
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,55.77
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
724253,LEIGHAM DRIVE -,2022-12-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.38
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.91
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,08,L3 Active Power,kW,45.23
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,08,L2 Active Power,kW,15.2
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,08,L1 Active Power,kW,16.36
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,08,N Current (RMS),A,108.6
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,08,L3 Current (RMS),A,191.0
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,08,L2 Current (RMS),A,67.3
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,08,L1 Current (RMS),A,69.6
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.61
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.84
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,07,L2 Active Power,kW,19.78
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,07,L1 Active Power,kW,16.7
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,07,N Current (RMS),A,40.2
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,07,L3 Current (RMS),A,29.8
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,07,L2 Current (RMS),A,84.0
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,07,L1 Current (RMS),A,71.7
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.49
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.24
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.38
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,06,N Current (RMS),A,26.3
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,39.7
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.32
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,03,N Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.78
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.55
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.15
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,02,N Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.33
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.57
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,01,N Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,transformer,,Temperature,C,21.4
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,50.14
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.45
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
724253,LEIGHAM DRIVE -,2022-12-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.07
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.39
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,08,L3 Active Power,kW,40.9
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,08,L2 Active Power,kW,15.71
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,08,L1 Active Power,kW,19.57
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,08,N Current (RMS),A,87.4
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,08,L3 Current (RMS),A,173.4
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,08,L2 Current (RMS),A,68.4
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,08,L1 Current (RMS),A,82.8
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.91
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,07,L3 Active Power,kW,8.06
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,07,L2 Active Power,kW,16.9
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,07,L1 Active Power,kW,20.7
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,07,N Current (RMS),A,43.3
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,07,L3 Current (RMS),A,35.4
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,07,L2 Current (RMS),A,71.7
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,07,L1 Current (RMS),A,88.8
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.62
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.53
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.87
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,06,N Current (RMS),A,32.5
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,48.9
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.38
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.24
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.41
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,03,N Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.85
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.43
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,02,N Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.33
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.18
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,01,N Current (RMS),A,19.1
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,transformer,,Temperature,C,21.4
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,56.14
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,49.43
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,54.16
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
724253,LEIGHAM DRIVE -,2022-12-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.17
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.88
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.35
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,08,L3 Active Power,kW,42.1
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,08,L2 Active Power,kW,13.17
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,08,L1 Active Power,kW,24.18
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,08,N Current (RMS),A,89.4
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,08,L3 Current (RMS),A,176.4
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,08,L2 Current (RMS),A,57.4
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,08,L1 Current (RMS),A,101.1
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.32
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.4
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.36
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,07,L2 Active Power,kW,21.16
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,07,L1 Active Power,kW,23.28
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,07,N Current (RMS),A,52.6
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,07,L3 Current (RMS),A,27.4
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,07,L2 Current (RMS),A,88.2
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,07,L1 Current (RMS),A,98.2
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.25
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.25
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.84
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,06,N Current (RMS),A,36.3
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,55.0
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.1
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.82
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.35
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.92
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,03,N Current (RMS),A,20.1
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.5
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,02,N Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.41
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.1
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,01,N Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,transformer,,Temperature,C,21.4
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,57.32
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,57.17
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,63.58
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
724253,LEIGHAM DRIVE -,2022-12-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.91
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.75
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.23
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,08,L3 Active Power,kW,42.52
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,08,L2 Active Power,kW,11.83
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,08,L1 Active Power,kW,25.62
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,08,N Current (RMS),A,90.0
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,08,L3 Current (RMS),A,175.0
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,08,L2 Current (RMS),A,51.0
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,08,L1 Current (RMS),A,104.9
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.03
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.65
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.78
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,07,L2 Active Power,kW,23.12
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,07,L1 Active Power,kW,23.01
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,07,N Current (RMS),A,56.3
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,07,L3 Current (RMS),A,24.5
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,07,L2 Current (RMS),A,94.5
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,07,L1 Current (RMS),A,97.6
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.75
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.05
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.5
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,06,N Current (RMS),A,39.4
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.8
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,61.2
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.67
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.22
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.93
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,03,N Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.38
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.34
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,02,N Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.04
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.95
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.69
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,01,N Current (RMS),A,20.9
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,transformer,,Temperature,C,21.4
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,62.13
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,61.51
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,66.58
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
724253,LEIGHAM DRIVE -,2022-12-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.89
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.12
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.08
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,08,L3 Active Power,kW,44.71
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,08,L2 Active Power,kW,12.93
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,08,L1 Active Power,kW,23.34
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,08,N Current (RMS),A,94.6
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,08,L3 Current (RMS),A,183.5
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,08,L2 Current (RMS),A,56.8
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,08,L1 Current (RMS),A,95.8
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.99
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.78
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,07,L2 Active Power,kW,20.75
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,07,L1 Active Power,kW,15.02
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,07,N Current (RMS),A,42.3
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,07,L3 Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,07,L2 Current (RMS),A,85.8
