Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,07,L1 Current (RMS),A,63.5
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.09
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.52
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.24
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.92
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,06,N Current (RMS),A,42.2
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,59.2
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.2
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,03,N Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.22
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.02
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,02,N Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.21
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.13
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.56
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,01,N Current (RMS),A,25.3
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,transformer,,Temperature,C,21.4
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,60.06
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,56.44
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,56.05
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
724253,LEIGHAM DRIVE -,2022-12-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.92
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.79
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.21
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,08,L3 Active Power,kW,43.87
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,08,L2 Active Power,kW,13.26
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,08,L1 Active Power,kW,29.46
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,08,N Current (RMS),A,86.6
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,08,L3 Current (RMS),A,180.1
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,08,L2 Current (RMS),A,57.5
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,08,L1 Current (RMS),A,120.6
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.89
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.21
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,07,L2 Active Power,kW,19.0
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,07,L1 Active Power,kW,22.41
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,07,N Current (RMS),A,51.0
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,07,L3 Current (RMS),A,27.1
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,07,L2 Current (RMS),A,78.2
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,07,L1 Current (RMS),A,93.5
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.05
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.69
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.62
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.57
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,06,N Current (RMS),A,29.4
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,44.0
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.7
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.31
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.96
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,03,N Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.89
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,02,N Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.13
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.27
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.7
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,01,N Current (RMS),A,25.6
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,transformer,,Temperature,C,21.4
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,62.65
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,53.35
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,71.48
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
724253,LEIGHAM DRIVE -,2022-12-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.24
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.22
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,08,L3 Active Power,kW,38.86
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,08,L2 Active Power,kW,14.72
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,08,L1 Active Power,kW,23.33
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,08,N Current (RMS),A,75.0
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,08,L3 Current (RMS),A,161.5
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,08,L2 Current (RMS),A,63.1
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,08,L1 Current (RMS),A,95.9
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.25
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.92
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.39
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,07,L2 Active Power,kW,21.06
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,07,L1 Active Power,kW,16.47
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,07,N Current (RMS),A,39.2
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,07,L3 Current (RMS),A,26.9
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,07,L2 Current (RMS),A,86.5
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,07,L1 Current (RMS),A,70.0
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.09
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.76
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.44
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,06,N Current (RMS),A,30.9
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,44.5
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.57
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.04
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.24
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,03,N Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.41
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.54
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,02,N Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.07
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.76
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.99
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,01,N Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,transformer,,Temperature,C,21.4
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,56.96
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,60.74
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,57.02
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
724253,LEIGHAM DRIVE -,2022-12-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.5
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.7
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.04
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,08,L3 Active Power,kW,39.25
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,08,L2 Active Power,kW,15.76
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,08,L1 Active Power,kW,22.44
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,08,N Current (RMS),A,75.2
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,08,L3 Current (RMS),A,163.3
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,08,L2 Current (RMS),A,68.1
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,08,L1 Current (RMS),A,92.3
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.2
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.8
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,07,L3 Active Power,kW,7.53
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,07,L2 Active Power,kW,20.72
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,07,L1 Active Power,kW,19.66
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,07,N Current (RMS),A,47.3
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,07,L3 Current (RMS),A,33.0
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,07,L2 Current (RMS),A,86.2
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,07,L1 Current (RMS),A,84.9
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.17
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.33
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.1
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.37
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,06,N Current (RMS),A,31.6
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,46.0
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.51
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.76
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,03,N Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.69
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,02,N Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.53
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.15
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.63
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,01,N Current (RMS),A,27.1
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,transformer,,Temperature,C,21.3
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,57.66
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,60.63
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,61.38
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
724253,LEIGHAM DRIVE -,2022-12-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.97
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.9
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.07
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,08,L3 Active Power,kW,42.37
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,08,L2 Active Power,kW,15.34
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,08,L1 Active Power,kW,21.1
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,08,N Current (RMS),A,87.2
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,08,L3 Current (RMS),A,174.8
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,08,L2 Current (RMS),A,66.1
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,08,L1 Current (RMS),A,87.4
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.98
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.12
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,07,L2 Active Power,kW,17.26
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,07,L1 Active Power,kW,20.4
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,07,N Current (RMS),A,51.0
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,07,L3 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,07,L2 Current (RMS),A,71.5
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,07,L1 Current (RMS),A,85.7
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.65
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.64
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.37
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,06,N Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,31.4
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.39
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.51
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,03,N Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,02,N Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.75
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.25
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.92
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,01,N Current (RMS),A,23.6
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,transformer,,Temperature,C,21.3
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,60.7
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,54.16
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,61.64
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
724253,LEIGHAM DRIVE -,2022-12-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.6
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.5
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.02
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,08,L3 Active Power,kW,51.52
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,08,L2 Active Power,kW,15.68
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,08,L1 Active Power,kW,24.08
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,08,N Current (RMS),A,112.3
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,08,L3 Current (RMS),A,210.4
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,08,L2 Current (RMS),A,68.3
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,08,L1 Current (RMS),A,98.8
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.15
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.54
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.09
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,07,L2 Active Power,kW,22.51
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,07,L1 Active Power,kW,19.12
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,07,N Current (RMS),A,60.6
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,07,L3 Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,07,L2 Current (RMS),A,97.1
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,07,L1 Current (RMS),A,80.4
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.11
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.48
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.43
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.57
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,06,N Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,38.7
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.2
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.36
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.67
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.37
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,03,N Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.42
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.13
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,02,N Current (RMS),A,7.7
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.84
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.19
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.8
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,01,N Current (RMS),A,22.7
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,transformer,,Temperature,C,21.3
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,66.4
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,60.55
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,64.07
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
724253,LEIGHAM DRIVE -,2022-12-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.66
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.98
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.25
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,08,L3 Active Power,kW,50.18
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,08,L2 Active Power,kW,15.65
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,08,L1 Active Power,kW,25.06
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,08,N Current (RMS),A,107.5
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,08,L3 Current (RMS),A,205.7
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,08,L2 Current (RMS),A,67.2
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,08,L1 Current (RMS),A,102.6
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.73
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.2
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,07,L2 Active Power,kW,24.18
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,07,L1 Active Power,kW,16.85
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,07,N Current (RMS),A,55.9
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,07,L3 Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,07,L2 Current (RMS),A,99.6
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,07,L1 Current (RMS),A,71.3
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.8
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.85
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.14
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,06,N Current (RMS),A,28.6
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,48.5
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.48
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.48
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.71
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,03,N Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.01
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,02,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.83
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.68
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.39
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,01,N Current (RMS),A,21.8
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,transformer,,Temperature,C,21.3
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,68.18
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,64.09
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,63.64
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
724253,LEIGHAM DRIVE -,2022-12-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.16
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.02
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.1
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,08,L3 Active Power,kW,52.48
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,08,L2 Active Power,kW,12.43
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,08,L1 Active Power,kW,21.91
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,08,N Current (RMS),A,124.5
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,08,L3 Current (RMS),A,214.0
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,08,L2 Current (RMS),A,55.5
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,08,L1 Current (RMS),A,90.4
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.38
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.75
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.43
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,07,L2 Active Power,kW,22.65
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,07,L1 Active Power,kW,24.4
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,07,N Current (RMS),A,63.2
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,07,L3 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,07,L2 Current (RMS),A,93.6
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,07,L1 Current (RMS),A,101.1
