Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.81
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.13
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.22
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,06,N Current (RMS),A,40.1
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,61.6
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.9
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.62
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.45
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.6
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.04
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,03,N Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.67
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,02,N Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.32
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.47
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.75
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,01,N Current (RMS),A,22.7
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,transformer,,Temperature,C,21.3
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,70.26
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,60.96
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,70.32
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
724253,LEIGHAM DRIVE -,2022-12-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.38
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.19
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.23
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,08,L3 Active Power,kW,54.5
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,08,L2 Active Power,kW,14.56
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,08,L1 Active Power,kW,21.69
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,08,N Current (RMS),A,127.1
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,08,L3 Current (RMS),A,222.1
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,08,L2 Current (RMS),A,63.4
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,08,L1 Current (RMS),A,89.4
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.51
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.32
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.06
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,07,L2 Active Power,kW,28.77
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,07,L1 Active Power,kW,21.48
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,07,N Current (RMS),A,66.7
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,07,L3 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,07,L2 Current (RMS),A,118.0
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,07,L1 Current (RMS),A,89.4
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.12
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.81
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.07
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,06,N Current (RMS),A,41.3
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,64.3
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.33
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.44
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.2
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,03,N Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.11
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.19
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.73
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,02,N Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.15
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.06
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.28
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,01,N Current (RMS),A,19.8
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,transformer,,Temperature,C,21.2
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,74.39
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,71.61
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,63.82
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.8
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
724253,LEIGHAM DRIVE -,2022-12-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.4
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.58
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,08,L3 Active Power,kW,53.44
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,08,L2 Active Power,kW,18.79
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,08,L1 Active Power,kW,21.68
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,08,N Current (RMS),A,118.0
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,08,L3 Current (RMS),A,218.0
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,08,L2 Current (RMS),A,80.5
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,08,L1 Current (RMS),A,89.1
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.04
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.74
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.44
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,07,L2 Active Power,kW,23.7
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,07,L1 Active Power,kW,14.63
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,07,N Current (RMS),A,51.5
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,07,L3 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,07,L2 Current (RMS),A,97.1
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,07,L1 Current (RMS),A,62.6
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.97
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.06
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.44
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,06,N Current (RMS),A,25.8
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,45.7
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.59
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.19
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,03,N Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.2
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.35
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,02,N Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.76
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.46
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.91
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,01,N Current (RMS),A,30.7
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,transformer,,Temperature,C,21.1
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,71.62
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,66.4
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,63.41
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
724253,LEIGHAM DRIVE -,2022-12-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.87
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.03
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,08,L3 Active Power,kW,50.82
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,08,L2 Active Power,kW,20.18
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,08,L1 Active Power,kW,21.55
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,08,N Current (RMS),A,109.9
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,08,L3 Current (RMS),A,208.0
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,08,L2 Current (RMS),A,85.0
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,08,L1 Current (RMS),A,88.7
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.27
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,07,L2 Active Power,kW,25.48
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,07,L1 Active Power,kW,17.11
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,07,N Current (RMS),A,59.7
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,07,L3 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,07,L2 Current (RMS),A,104.3
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,07,L1 Current (RMS),A,71.5
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.04
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.38
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.35
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,06,N Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,42.8
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.8
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.55
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.62
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,03,N Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.9
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,02,N Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.39
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.08
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.21
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,01,N Current (RMS),A,25.4
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,transformer,,Temperature,C,21.1
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,65.82
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,70.64
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,65.1
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.3
724253,LEIGHAM DRIVE -,2022-12-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.08
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.72
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,08,L3 Active Power,kW,55.38
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,08,L2 Active Power,kW,19.53
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,08,L1 Active Power,kW,26.07
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,08,N Current (RMS),A,118.8
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,08,L3 Current (RMS),A,226.3
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,08,L2 Current (RMS),A,84.3
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,08,L1 Current (RMS),A,107.7
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.28
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.9
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,07,L2 Active Power,kW,26.55
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,07,L1 Active Power,kW,14.38
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,07,N Current (RMS),A,60.6
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,07,L3 Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,07,L2 Current (RMS),A,108.5
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,07,L1 Current (RMS),A,61.1
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.35
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.49
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.73
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,06,N Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,38.8
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.1
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.97
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.27
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,03,N Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.96
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,02,N Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.94
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.08
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.24
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,01,N Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,transformer,,Temperature,C,21.1
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,74.23
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,72.87
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,59.99
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.8
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.4
724253,LEIGHAM DRIVE -,2022-12-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.71
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.08
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.14
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,08,L3 Active Power,kW,45.78
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,08,L2 Active Power,kW,15.14
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,08,L1 Active Power,kW,27.8
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,08,N Current (RMS),A,94.5
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,08,L3 Current (RMS),A,188.1
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,08,L2 Current (RMS),A,64.3
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,08,L1 Current (RMS),A,114.5
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.91
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,07,L2 Active Power,kW,27.9
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,07,L1 Active Power,kW,14.55
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,07,N Current (RMS),A,65.1
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,07,L3 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,07,L2 Current (RMS),A,114.5
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,07,L1 Current (RMS),A,61.5
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.95
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.22
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.91
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,06,N Current (RMS),A,27.8
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,46.4
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.5
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.52
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.07
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,03,N Current (RMS),A,18.5
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.96
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,02,N Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.11
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.1
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.31
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,01,N Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,transformer,,Temperature,C,21.1
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,63.83
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,71.83
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,58.71
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
724253,LEIGHAM DRIVE -,2022-12-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.8
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.3
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,08,L3 Active Power,kW,45.74
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,08,L2 Active Power,kW,16.69
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,08,L1 Active Power,kW,23.27
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,08,N Current (RMS),A,96.1
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,08,L3 Current (RMS),A,187.8
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,08,L2 Current (RMS),A,70.5
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,08,L1 Current (RMS),A,96.0
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.3
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.13
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,07,L2 Active Power,kW,25.5
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,07,L1 Active Power,kW,14.81
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,07,N Current (RMS),A,57.0
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,07,L3 Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,07,L2 Current (RMS),A,106.0
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,07,L1 Current (RMS),A,62.7
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.12
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.39
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.29
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,06,N Current (RMS),A,36.5
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,58.9
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.9
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.55
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.87
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,03,N Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,02,N Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.78
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.69
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,01,N Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,transformer,,Temperature,C,21.0
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,66.89
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,72.53
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,56.12
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.3
724253,LEIGHAM DRIVE -,2022-12-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.48
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.15
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,08,L3 Active Power,kW,44.01
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,08,L2 Active Power,kW,17.55
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,08,L1 Active Power,kW,20.44
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,08,N Current (RMS),A,95.2
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,08,L3 Current (RMS),A,181.0
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,08,L2 Current (RMS),A,74.0
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,08,L1 Current (RMS),A,84.3
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.55
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,07,L2 Active Power,kW,29.94
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,07,L1 Active Power,kW,15.58
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,07,N Current (RMS),A,69.6
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,07,L3 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,07,L2 Current (RMS),A,122.7
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,07,L1 Current (RMS),A,66.0
