Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.44
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.97
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.52
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,06,N Current (RMS),A,49.0
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,73.6
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.85
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.4
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.2
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,03,N Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,02,N Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.73
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.06
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.74
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,01,N Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,transformer,,Temperature,C,21.0
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,58.45
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,78.88
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.71
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.0
724253,LEIGHAM DRIVE -,2022-12-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.82
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.73
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.53
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,08,L3 Active Power,kW,36.27
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,08,L2 Active Power,kW,17.49
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,08,L1 Active Power,kW,19.79
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,08,N Current (RMS),A,72.4
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,08,L3 Current (RMS),A,150.4
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,08,L2 Current (RMS),A,73.2
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,08,L1 Current (RMS),A,81.3
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.09
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.51
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.47
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,07,L2 Active Power,kW,20.89
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,07,L1 Active Power,kW,19.82
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,07,N Current (RMS),A,55.3
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,07,L3 Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,07,L2 Current (RMS),A,86.3
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,07,L1 Current (RMS),A,82.4
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.22
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.69
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.57
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,06,N Current (RMS),A,42.2
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,64.2
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.2
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.05
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.98
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.8
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,03,N Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.58
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.4
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.08
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,02,N Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.11
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,01,N Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,transformer,,Temperature,C,21.0
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.72
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,66.3
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,55.82
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
724253,LEIGHAM DRIVE -,2022-12-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.56
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.03
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.32
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,08,L3 Active Power,kW,37.87
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,08,L2 Active Power,kW,19.29
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,08,L1 Active Power,kW,17.04
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,08,N Current (RMS),A,80.2
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,08,L3 Current (RMS),A,156.6
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,08,L2 Current (RMS),A,80.6
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,08,L1 Current (RMS),A,70.0
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.02
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.39
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.31
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,07,L2 Active Power,kW,22.86
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,07,L1 Active Power,kW,19.25
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,07,N Current (RMS),A,58.4
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,07,L3 Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,07,L2 Current (RMS),A,97.5
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,07,L1 Current (RMS),A,80.2
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.53
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.31
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.95
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,06,N Current (RMS),A,43.8
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,66.6
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.5
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.67
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.44
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.84
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,03,N Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.9
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,02,N Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.49
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.43
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,01,N Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,transformer,,Temperature,C,21.0
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,50.93
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,71.28
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.4
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
724253,LEIGHAM DRIVE -,2022-12-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.31
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.53
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.21
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,08,L3 Active Power,kW,33.71
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,08,L2 Active Power,kW,16.03
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,08,L1 Active Power,kW,18.09
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,08,N Current (RMS),A,68.7
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,08,L3 Current (RMS),A,140.4
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,08,L2 Current (RMS),A,66.9
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,08,L1 Current (RMS),A,74.1
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.12
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.27
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,07,L3 Active Power,kW,9.53
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,07,L2 Active Power,kW,20.95
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,07,L1 Active Power,kW,26.08
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,07,N Current (RMS),A,51.9
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,07,L3 Current (RMS),A,38.2
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,07,L2 Current (RMS),A,86.1
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,07,L1 Current (RMS),A,109.2
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.53
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.86
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.33
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,06,N Current (RMS),A,49.6
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,76.8
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.71
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.06
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,03,N Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.86
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,02,N Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.71
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.73
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.8
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,01,N Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,transformer,,Temperature,C,21.0
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,52.05
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,69.03
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,60.8
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
724253,LEIGHAM DRIVE -,2022-12-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.14
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.06
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,08,L3 Active Power,kW,35.17
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,08,L2 Active Power,kW,15.55
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,08,L1 Active Power,kW,19.22
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,08,N Current (RMS),A,69.6
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,08,L3 Current (RMS),A,145.3
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,08,L2 Current (RMS),A,65.6
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,08,L1 Current (RMS),A,79.3
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.81
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.87
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,07,L3 Active Power,kW,15.56
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,07,L2 Active Power,kW,21.99
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,07,L1 Active Power,kW,29.66
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,07,N Current (RMS),A,52.8
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,07,L3 Current (RMS),A,66.0
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,07,L2 Current (RMS),A,90.3
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,07,L1 Current (RMS),A,122.5
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.27
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.49
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.72
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,06,N Current (RMS),A,33.3
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,54.5
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,27.4
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.85
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.18
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.91
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,03,N Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.42
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,02,N Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.31
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.59
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.47
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,01,N Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,transformer,,Temperature,C,21.0
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,59.64
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,65.21
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,65.41
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
724253,LEIGHAM DRIVE -,2022-12-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.53
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.11
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,08,L3 Active Power,kW,35.81
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,08,L2 Active Power,kW,17.65
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,08,L1 Active Power,kW,21.2
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,08,N Current (RMS),A,66.1
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,08,L3 Current (RMS),A,147.5
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,08,L2 Current (RMS),A,74.0
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,08,L1 Current (RMS),A,86.6
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.19
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.83
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.63
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,07,L3 Active Power,kW,19.11
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,07,L2 Active Power,kW,21.97
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,07,L1 Active Power,kW,21.95
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,07,N Current (RMS),A,28.5
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,07,L3 Current (RMS),A,78.1
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,07,L2 Current (RMS),A,90.0
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,07,L1 Current (RMS),A,91.7
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.23
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.01
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.13
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,06,N Current (RMS),A,35.3
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,56.7
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,29.6
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.27
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.03
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,03,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.57
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,02,N Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.22
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.17
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,01,N Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,transformer,,Temperature,C,21.0
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,65.54
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,64.3
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,62.38
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
724253,LEIGHAM DRIVE -,2022-12-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.43
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.18
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,08,L3 Active Power,kW,36.76
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,08,L2 Active Power,kW,16.25
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,08,L1 Active Power,kW,18.43
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,08,N Current (RMS),A,74.2
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,08,L3 Current (RMS),A,151.7
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,08,L2 Current (RMS),A,68.8
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,08,L1 Current (RMS),A,75.7
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,07,L3 Active Power,kW,10.07
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,07,L2 Active Power,kW,21.66
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,07,L1 Active Power,kW,16.88
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,07,N Current (RMS),A,32.2
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,07,L3 Current (RMS),A,40.7
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,07,L2 Current (RMS),A,88.8
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,07,L1 Current (RMS),A,72.0
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.06
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.97
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.34
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,06,N Current (RMS),A,32.2
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,50.2
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.46
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.17
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,03,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.5
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,02,N Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.52
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.47
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.6
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,01,N Current (RMS),A,24.3
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,transformer,,Temperature,C,21.0
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,55.3
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,69.76
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.92
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
724253,LEIGHAM DRIVE -,2022-12-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.32
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.11
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,08,L3 Active Power,kW,36.87
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,08,L2 Active Power,kW,16.03
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,08,L1 Active Power,kW,20.09
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,08,N Current (RMS),A,75.2
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,08,L3 Current (RMS),A,153.6
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,08,L2 Current (RMS),A,68.4
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,08,L1 Current (RMS),A,83.0
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.17
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,07,L3 Active Power,kW,10.02
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,07,L2 Active Power,kW,21.23
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,07,L1 Active Power,kW,16.57
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,07,N Current (RMS),A,31.8
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,07,L3 Current (RMS),A,40.8
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,07,L2 Current (RMS),A,87.4
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,07,L1 Current (RMS),A,71.1
