Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.87
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.28
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.26
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,06,N Current (RMS),A,29.7
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,46.4
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,34.7
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.6
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.37
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,03,N Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,02,N Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.45
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.19
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,01,N Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,transformer,,Temperature,C,21.0
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,57.23
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,61.95
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.2
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
724253,LEIGHAM DRIVE -,2022-12-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.26
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.1
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,08,L3 Active Power,kW,41.12
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,08,L2 Active Power,kW,15.49
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,08,L1 Active Power,kW,19.96
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,08,N Current (RMS),A,88.2
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,08,L3 Current (RMS),A,170.3
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,08,L2 Current (RMS),A,66.1
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,08,L1 Current (RMS),A,82.4
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.27
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.61
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,07,L3 Active Power,kW,10.08
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,07,L2 Active Power,kW,24.49
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,07,L1 Active Power,kW,17.05
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,07,N Current (RMS),A,38.7
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,07,L3 Current (RMS),A,41.1
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,07,L2 Current (RMS),A,101.2
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,07,L1 Current (RMS),A,72.9
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.44
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,19.27
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.16
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,06,N Current (RMS),A,54.9
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,79.3
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.02
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.3
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,03,N Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.99
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,02,N Current (RMS),A,7.6
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.18
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.03
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,01,N Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,transformer,,Temperature,C,21.0
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,60.88
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,72.27
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.78
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
724253,LEIGHAM DRIVE -,2022-12-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-3.7
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.02
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,08,L3 Active Power,kW,46.6
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,08,L2 Active Power,kW,16.31
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,08,L1 Active Power,kW,27.17
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,08,N Current (RMS),A,98.7
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,08,L3 Current (RMS),A,191.5
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,08,L2 Current (RMS),A,68.9
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,08,L1 Current (RMS),A,112.7
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.24
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,07,L3 Active Power,kW,9.89
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,07,L2 Active Power,kW,17.61
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,07,L1 Active Power,kW,17.05
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,07,N Current (RMS),A,32.6
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,07,L3 Current (RMS),A,40.3
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,07,L2 Current (RMS),A,73.3
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,07,L1 Current (RMS),A,73.3
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.58
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.27
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.33
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,06,N Current (RMS),A,43.9
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,63.0
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.76
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.2
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,03,N Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.14
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,02,N Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.78
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,01,N Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,transformer,,Temperature,C,21.0
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,66.08
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,60.91
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,55.69
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
724253,LEIGHAM DRIVE -,2022-12-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.23
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.08
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.61
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,08,L3 Active Power,kW,35.45
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,08,L2 Active Power,kW,14.78
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,08,L1 Active Power,kW,23.57
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,08,N Current (RMS),A,71.2
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,08,L3 Current (RMS),A,148.7
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,08,L2 Current (RMS),A,62.2
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,08,L1 Current (RMS),A,97.0
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.31
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,07,L3 Active Power,kW,10.26
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,07,L2 Active Power,kW,21.23
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,07,L1 Active Power,kW,12.75
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,07,N Current (RMS),A,34.0
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,07,L3 Current (RMS),A,41.8
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,07,L2 Current (RMS),A,89.2
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,07,L1 Current (RMS),A,55.9
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.95
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.69
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.46
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,06,N Current (RMS),A,35.3
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,52.2
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.86
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.21
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,03,N Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.87
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,02,N Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.28
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,01,N Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,transformer,,Temperature,C,21.0
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,54.27
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,61.58
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,51.25
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
724253,LEIGHAM DRIVE -,2022-12-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.19
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.62
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.76
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,08,L3 Active Power,kW,33.1
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,08,L2 Active Power,kW,13.0
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,08,L1 Active Power,kW,25.52
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,08,N Current (RMS),A,65.1
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,08,L3 Current (RMS),A,139.3
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,08,L2 Current (RMS),A,55.8
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,08,L1 Current (RMS),A,105.7
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.47
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,07,L3 Active Power,kW,10.28
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,07,L2 Active Power,kW,18.72
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,07,L1 Active Power,kW,13.23
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,07,N Current (RMS),A,24.2
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,07,L3 Current (RMS),A,42.0
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,07,L2 Current (RMS),A,77.8
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,07,L1 Current (RMS),A,57.5
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.71
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.86
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.31
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,06,N Current (RMS),A,33.4
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,49.1
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.45
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.18
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,03,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.92
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.46
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,02,N Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.93
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.05
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,01,N Current (RMS),A,24.3
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,transformer,,Temperature,C,21.0
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,51.39
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,55.63
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,59.16
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
724253,LEIGHAM DRIVE -,2022-12-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.96
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.9
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.66
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,08,L3 Active Power,kW,28.26
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,08,L2 Active Power,kW,10.82
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,08,L1 Active Power,kW,26.2
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,08,N Current (RMS),A,58.1
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,08,L3 Current (RMS),A,120.2
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,08,L2 Current (RMS),A,46.5
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,08,L1 Current (RMS),A,109.1
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.77
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.98
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,07,L2 Active Power,kW,21.41
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,07,L1 Active Power,kW,16.29
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,07,N Current (RMS),A,32.8
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,07,L3 Current (RMS),A,40.8
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,07,L2 Current (RMS),A,89.0
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,07,L1 Current (RMS),A,69.6
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.59
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.88
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.94
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,06,N Current (RMS),A,29.0
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,37.2
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,38.0
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.08
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.05
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,03,N Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.84
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.96
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,02,N Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.8
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.43
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,01,N Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,transformer,,Temperature,C,21.0
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.55
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,53.24
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,56.85
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
724253,LEIGHAM DRIVE -,2022-12-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.19
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.96
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.58
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,08,L3 Active Power,kW,29.97
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,08,L2 Active Power,kW,10.93
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,08,L1 Active Power,kW,18.44
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,08,N Current (RMS),A,63.4
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,08,L3 Current (RMS),A,126.1
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,08,L2 Current (RMS),A,46.6
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,08,L1 Current (RMS),A,76.4
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.4
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,07,L3 Active Power,kW,11.32
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,07,L2 Active Power,kW,15.78
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,07,L1 Active Power,kW,14.88
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,07,N Current (RMS),A,23.5
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,07,L3 Current (RMS),A,46.2
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,07,L2 Current (RMS),A,66.4
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,07,L1 Current (RMS),A,63.7
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.53
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.05
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.37
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,06,N Current (RMS),A,30.9
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,45.6
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.2
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.04
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,03,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.29
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.93
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.11
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,02,N Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.2
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.13
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.41
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,01,N Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,transformer,,Temperature,C,21.0
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,49.51
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,48.88
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,44.26
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
724253,LEIGHAM DRIVE -,2022-12-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.54
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.87
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.69
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,08,L3 Active Power,kW,28.79
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,08,L2 Active Power,kW,12.86
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,08,L1 Active Power,kW,16.32
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,08,N Current (RMS),A,59.9
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,08,L3 Current (RMS),A,121.7
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,08,L2 Current (RMS),A,54.4
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,08,L1 Current (RMS),A,67.8
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.1
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,07,L3 Active Power,kW,12.11
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,07,L2 Active Power,kW,18.33
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,07,L1 Active Power,kW,14.84
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,07,N Current (RMS),A,20.8
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,07,L3 Current (RMS),A,49.2
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,07,L2 Current (RMS),A,76.1
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,07,L1 Current (RMS),A,63.0
