Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.47
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.5
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.37
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,06,N Current (RMS),A,36.2
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,51.9
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.31
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,03,N Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.22
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.03
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,02,N Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.14
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.38
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.26
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,01,N Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,transformer,,Temperature,C,21.0
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,50.8
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,53.07
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.12
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
724253,LEIGHAM DRIVE -,2022-12-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.25
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.68
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.36
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,08,L3 Active Power,kW,27.26
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,08,L2 Active Power,kW,8.09
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,08,L1 Active Power,kW,18.05
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,08,N Current (RMS),A,58.8
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,08,L3 Current (RMS),A,114.8
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,08,L2 Current (RMS),A,35.6
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,08,L1 Current (RMS),A,74.6
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.6
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,07,L3 Active Power,kW,11.16
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,07,L2 Active Power,kW,14.35
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,07,L1 Active Power,kW,14.38
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,07,N Current (RMS),A,23.1
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,07,L3 Current (RMS),A,45.8
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,07,L2 Current (RMS),A,59.9
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,07,L1 Current (RMS),A,61.8
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.43
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.73
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.45
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,06,N Current (RMS),A,44.7
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,64.5
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.7
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.2
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,03,N Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.05
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.98
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.08
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,02,N Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.45
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.04
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.3
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,01,N Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,transformer,,Temperature,C,21.0
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,48.78
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,46.88
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.46
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
724253,LEIGHAM DRIVE -,2022-12-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.2
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.65
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,08,L3 Active Power,kW,27.69
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,08,L2 Active Power,kW,7.46
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,08,L1 Active Power,kW,19.44
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,08,N Current (RMS),A,61.7
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,08,L3 Current (RMS),A,116.7
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,08,L2 Current (RMS),A,33.2
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,08,L1 Current (RMS),A,80.9
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.22
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,07,L3 Active Power,kW,13.18
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,07,L2 Active Power,kW,17.2
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.81
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,07,N Current (RMS),A,22.9
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,07,L3 Current (RMS),A,53.8
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,07,L2 Current (RMS),A,71.4
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,07,L1 Current (RMS),A,43.7
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.39
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.81
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.6
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,06,N Current (RMS),A,36.6
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.6
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,52.5
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.73
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.21
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,03,N Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.68
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.08
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,02,N Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.85
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.79
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.17
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,01,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,transformer,,Temperature,C,21.0
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,50.7
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,45.64
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.32
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
724253,LEIGHAM DRIVE -,2022-12-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.09
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.7
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.37
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,08,L3 Active Power,kW,25.68
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,08,L2 Active Power,kW,6.55
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,08,L1 Active Power,kW,24.34
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,08,N Current (RMS),A,60.5
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,08,L3 Current (RMS),A,108.6
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,08,L2 Current (RMS),A,28.2
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,08,L1 Current (RMS),A,100.5
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.13
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,07,L3 Active Power,kW,9.48
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,07,L2 Active Power,kW,15.27
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.84
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,07,N Current (RMS),A,23.8
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,07,L3 Current (RMS),A,41.6
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,07,L2 Current (RMS),A,63.6
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,07,L1 Current (RMS),A,39.5
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.44
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.04
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.67
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,06,N Current (RMS),A,34.9
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,49.5
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,40.6
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.07
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,03,N Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.5
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,02,N Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.55
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.61
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.06
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,01,N Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,transformer,,Temperature,C,21.1
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,43.41
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,41.94
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,50.39
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
724253,LEIGHAM DRIVE -,2022-12-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.4
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.62
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.66
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,08,L3 Active Power,kW,19.96
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,08,L2 Active Power,kW,5.97
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,08,L1 Active Power,kW,15.86
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,08,N Current (RMS),A,47.6
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,08,L3 Current (RMS),A,87.6
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,08,L2 Current (RMS),A,25.8
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,08,L1 Current (RMS),A,67.3
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.17
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.99
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,07,L2 Active Power,kW,16.49
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.99
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,07,N Current (RMS),A,31.0
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,07,L3 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,07,L2 Current (RMS),A,68.1
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,07,L1 Current (RMS),A,39.8
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.73
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.81
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.1
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,06,N Current (RMS),A,37.3
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,52.4
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.66
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.93
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,03,N Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.78
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.59
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,02,N Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.76
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.06
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,01,N Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,transformer,,Temperature,C,21.1
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.96
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,43.36
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.95
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
724253,LEIGHAM DRIVE -,2022-12-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.4
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.78
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.8
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,08,L3 Active Power,kW,19.91
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,08,L2 Active Power,kW,5.48
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,08,L1 Active Power,kW,14.37
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,08,N Current (RMS),A,47.6
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,08,L3 Current (RMS),A,87.2
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,08,L2 Current (RMS),A,24.0
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,08,L1 Current (RMS),A,60.0
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.17
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.62
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,07,L2 Active Power,kW,15.6
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.84
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,07,N Current (RMS),A,32.5
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,07,L3 Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,07,L2 Current (RMS),A,64.5
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,07,L1 Current (RMS),A,43.0
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.88
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.4
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.19
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,06,N Current (RMS),A,37.8
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,54.9
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.63
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.84
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,03,N Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.86
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.34
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.66
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,02,N Current (RMS),A,5.9
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.06
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.13
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.73
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,01,N Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,transformer,,Temperature,C,21.1
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.95
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,41.61
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.63
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
724253,LEIGHAM DRIVE -,2022-12-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.65
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.77
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.79
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,08,L3 Active Power,kW,20.31
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,08,L2 Active Power,kW,5.63
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,08,L1 Active Power,kW,13.83
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,08,N Current (RMS),A,48.4
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,08,L3 Current (RMS),A,88.5
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,08,L2 Current (RMS),A,24.4
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,08,L1 Current (RMS),A,57.6
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.29
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.94
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.04
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,07,L2 Active Power,kW,16.3
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.55
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,07,N Current (RMS),A,31.9
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,07,L3 Current (RMS),A,23.6
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,07,L2 Current (RMS),A,67.6
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,07,L1 Current (RMS),A,37.8
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.4
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.85
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.35
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,06,N Current (RMS),A,30.7
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,44.0
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,6.2
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.56
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.2
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,03,N Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.58
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,02,N Current (RMS),A,5.7
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.06
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.91
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,01,N Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,transformer,,Temperature,C,21.1
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.28
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,39.85
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.21
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
724253,LEIGHAM DRIVE -,2022-12-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.34
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.5
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.9
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,08,L3 Active Power,kW,20.94
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,08,L2 Active Power,kW,6.1
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,08,L1 Active Power,kW,13.14
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,08,N Current (RMS),A,51.0
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,08,L3 Current (RMS),A,90.3
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,08,L2 Current (RMS),A,26.1
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,08,L1 Current (RMS),A,54.4
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.22
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.46
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.98
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,07,L2 Active Power,kW,16.23
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,07,L1 Active Power,kW,8.77
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,07,N Current (RMS),A,24.1
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,07,L3 Current (RMS),A,29.3
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,07,L2 Current (RMS),A,66.5
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,07,L1 Current (RMS),A,39.2
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
