Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.35
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.21
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.35
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,06,N Current (RMS),A,33.8
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,45.7
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.0
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.49
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.87
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,03,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.75
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.17
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.18
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,02,N Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.92
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.61
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,01,N Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,transformer,,Temperature,C,21.2
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.81
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,40.3
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.93
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
724253,LEIGHAM DRIVE -,2022-12-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.61
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.62
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.12
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,08,L3 Active Power,kW,19.59
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,08,L2 Active Power,kW,5.56
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,08,L1 Active Power,kW,13.19
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,08,N Current (RMS),A,47.8
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,08,L3 Current (RMS),A,85.1
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,08,L2 Current (RMS),A,23.8
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,08,L1 Current (RMS),A,54.6
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.55
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.71
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.08
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,07,L2 Active Power,kW,17.01
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.28
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,07,N Current (RMS),A,31.2
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,07,L3 Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,07,L2 Current (RMS),A,69.6
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,07,L1 Current (RMS),A,37.7
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.36
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.58
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.28
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,06,N Current (RMS),A,37.8
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,51.0
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.51
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.83
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.04
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,03,N Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.18
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.25
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,02,N Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.96
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.87
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,01,N Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,transformer,,Temperature,C,21.3
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.69
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,42.18
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.91
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
724253,LEIGHAM DRIVE -,2022-12-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.94
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.75
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.12
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,08,L3 Active Power,kW,19.9
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,08,L2 Active Power,kW,5.68
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,08,L1 Active Power,kW,13.53
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,08,N Current (RMS),A,48.0
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,08,L3 Current (RMS),A,86.7
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,08,L2 Current (RMS),A,24.4
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,08,L1 Current (RMS),A,56.2
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.24
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.57
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.23
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,07,L2 Active Power,kW,15.59
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,07,L1 Active Power,kW,6.47
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,07,N Current (RMS),A,25.6
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,07,L3 Current (RMS),A,25.6
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,07,L2 Current (RMS),A,63.9
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,07,L1 Current (RMS),A,30.7
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.26
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.51
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.43
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,06,N Current (RMS),A,22.9
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.4
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.91
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,03,N Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.48
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,02,N Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.04
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.05
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.6
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,01,N Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,transformer,,Temperature,C,21.3
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.01
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.08
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.41
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
724253,LEIGHAM DRIVE -,2022-12-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.8
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.67
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.35
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,08,L3 Active Power,kW,22.13
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,08,L2 Active Power,kW,5.94
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,08,L1 Active Power,kW,14.39
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,08,N Current (RMS),A,54.7
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,08,L3 Current (RMS),A,94.9
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,08,L2 Current (RMS),A,25.3
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,08,L1 Current (RMS),A,60.2
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.31
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.88
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,07,L2 Active Power,kW,16.93
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.71
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,07,N Current (RMS),A,29.8
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,07,L3 Current (RMS),A,25.9
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,07,L2 Current (RMS),A,69.4
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,07,L1 Current (RMS),A,50.6
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.22
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.42
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.39
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,06,N Current (RMS),A,22.0
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.3
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,30.5
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.54
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.81
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,03,N Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.03
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.33
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.24
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,02,N Current (RMS),A,6.2
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.89
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.11
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.51
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,01,N Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,transformer,,Temperature,C,21.3
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,34.7
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,37.92
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.05
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
724253,LEIGHAM DRIVE -,2022-12-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.7
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.75
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.1
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,08,L3 Active Power,kW,21.72
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,08,L2 Active Power,kW,5.52
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,08,L1 Active Power,kW,14.65
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,08,N Current (RMS),A,53.2
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,08,L3 Current (RMS),A,93.3
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,08,L2 Current (RMS),A,23.8
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,08,L1 Current (RMS),A,60.8
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.53
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,07,L3 Active Power,kW,9.13
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,07,L2 Active Power,kW,14.96
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,07,L1 Active Power,kW,13.88
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,07,N Current (RMS),A,20.9
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,07,L3 Current (RMS),A,37.5
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,07,L2 Current (RMS),A,61.4
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,07,L1 Current (RMS),A,58.2
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.33
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.82
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.34
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,06,N Current (RMS),A,29.1
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,43.8
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,6.2
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.61
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.72
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,03,N Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.31
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,02,N Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.89
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,01,N Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,transformer,,Temperature,C,21.3
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,39.75
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,38.33
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.9
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
724253,LEIGHAM DRIVE -,2022-12-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.98
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.49
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.09
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,08,L3 Active Power,kW,19.77
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,08,L2 Active Power,kW,5.21
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,08,L1 Active Power,kW,12.69
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,08,N Current (RMS),A,49.1
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,08,L3 Current (RMS),A,85.9
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,08,L2 Current (RMS),A,22.3
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,08,L1 Current (RMS),A,52.7
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.3
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.5
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,07,L3 Active Power,kW,10.58
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,07,L2 Active Power,kW,17.31
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.33
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,07,N Current (RMS),A,23.0
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,07,L3 Current (RMS),A,42.5
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,07,L2 Current (RMS),A,70.8
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,07,L1 Current (RMS),A,42.2
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.62
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.83
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.46
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,06,N Current (RMS),A,33.4
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,48.0
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,6.6
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.72
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,03,N Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.73
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.31
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.5
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,02,N Current (RMS),A,5.3
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.96
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.28
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,01,N Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,transformer,,Temperature,C,21.4
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,37.34
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,41.72
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
724253,LEIGHAM DRIVE -,2022-12-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.85
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.29
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.07
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,08,L3 Active Power,kW,19.16
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,08,L2 Active Power,kW,5.56
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,08,L1 Active Power,kW,12.56
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,08,N Current (RMS),A,47.5
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,08,L3 Current (RMS),A,84.0
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,08,L2 Current (RMS),A,23.6
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,08,L1 Current (RMS),A,52.2
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.26
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.73
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.35
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,07,L2 Active Power,kW,16.24
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,07,L1 Active Power,kW,8.25
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,07,N Current (RMS),A,23.4
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,07,L3 Current (RMS),A,34.3
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,07,L2 Current (RMS),A,66.6
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,07,L1 Current (RMS),A,37.8
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.44
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.1
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.44
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,06,N Current (RMS),A,45.1
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.6
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,61.0
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.57
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.76
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,03,N Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.32
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,02,N Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.68
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.1
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.61
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,01,N Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,transformer,,Temperature,C,21.4
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,34.48
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,44.26
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.94
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
724253,LEIGHAM DRIVE -,2022-12-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.77
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.47
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.08
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,08,L3 Active Power,kW,19.2
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,08,L2 Active Power,kW,5.37
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,08,L1 Active Power,kW,11.9
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,08,N Current (RMS),A,48.2
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,08,L3 Current (RMS),A,83.8
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,08,L2 Current (RMS),A,22.9
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,08,L1 Current (RMS),A,49.4
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.52
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,07,L3 Active Power,kW,8.26
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,07,L2 Active Power,kW,16.75
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.88
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,07,N Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,07,L3 Current (RMS),A,33.5
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,07,L2 Current (RMS),A,68.3
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,07,L1 Current (RMS),A,46.8
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.43
