Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.45
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.42
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.52
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,06,N Current (RMS),A,39.5
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,54.6
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.81
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,03,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.8
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.4
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.35
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,02,N Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.1
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.28
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.89
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,01,N Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,transformer,,Temperature,C,21.4
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.36
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,43.13
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.35
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
724253,LEIGHAM DRIVE -,2022-12-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.59
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.41
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.35
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,08,L3 Active Power,kW,19.36
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,08,L2 Active Power,kW,5.54
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,08,L1 Active Power,kW,11.84
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,08,N Current (RMS),A,49.7
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,08,L3 Current (RMS),A,84.2
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,08,L2 Current (RMS),A,23.5
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,08,L1 Current (RMS),A,49.4
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.59
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,07,L3 Active Power,kW,8.12
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,07,L2 Active Power,kW,14.95
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.41
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,07,N Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,07,L3 Current (RMS),A,33.0
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,07,L2 Current (RMS),A,61.0
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,07,L1 Current (RMS),A,45.1
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.65
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.06
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.43
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,06,N Current (RMS),A,29.8
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,45.0
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,6.6
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.57
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.97
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,03,N Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.41
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.39
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,02,N Current (RMS),A,5.1
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.79
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.45
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,01,N Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,transformer,,Temperature,C,21.5
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,34.91
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,38.65
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.5
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
724253,LEIGHAM DRIVE -,2022-12-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.84
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.46
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.34
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,08,L3 Active Power,kW,18.84
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,08,L2 Active Power,kW,5.24
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,08,L1 Active Power,kW,11.51
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,08,N Current (RMS),A,48.4
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,08,L3 Current (RMS),A,82.4
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,08,L2 Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,08,L1 Current (RMS),A,48.1
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.61
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,07,L3 Active Power,kW,10.02
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,07,L2 Active Power,kW,16.6
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.7
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,07,N Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,07,L3 Current (RMS),A,41.0
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,07,L2 Current (RMS),A,68.0
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,07,L1 Current (RMS),A,46.2
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.54
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.7
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.38
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,06,N Current (RMS),A,34.3
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,51.6
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,6.2
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.41
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.62
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.88
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,03,N Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.44
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.53
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.12
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,02,N Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.83
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.46
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.18
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,01,N Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,transformer,,Temperature,C,21.5
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,37.09
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,42.16
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.77
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
724253,LEIGHAM DRIVE -,2022-12-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.53
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.73
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.26
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,08,L3 Active Power,kW,20.18
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,08,L2 Active Power,kW,5.19
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,08,L1 Active Power,kW,12.5
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,08,N Current (RMS),A,50.8
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,08,L3 Current (RMS),A,87.4
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,08,L2 Current (RMS),A,22.5
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,08,L1 Current (RMS),A,51.9
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.69
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,07,L3 Active Power,kW,10.81
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,07,L2 Active Power,kW,15.62
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.01
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,07,N Current (RMS),A,21.5
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,07,L3 Current (RMS),A,43.4
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,07,L2 Current (RMS),A,64.5
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,07,L1 Current (RMS),A,40.0
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.61
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.49
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.33
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,06,N Current (RMS),A,31.2
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,47.6
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,6.1
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.38
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.78
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,03,N Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.84
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.23
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,02,N Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.1
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.27
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,01,N Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,transformer,,Temperature,C,21.5
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,39.83
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,39.26
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.12
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
724253,LEIGHAM DRIVE -,2022-12-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.95
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.54
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.26
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,08,L3 Active Power,kW,21.71
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,08,L2 Active Power,kW,5.74
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,08,L1 Active Power,kW,14.27
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,08,N Current (RMS),A,52.6
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,08,L3 Current (RMS),A,92.9
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,08,L2 Current (RMS),A,24.6
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,08,L1 Current (RMS),A,59.0
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.95
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,07,L3 Active Power,kW,9.92
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,07,L2 Active Power,kW,17.1
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,07,L1 Active Power,kW,11.0
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,07,N Current (RMS),A,21.4
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,07,L3 Current (RMS),A,40.4
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,07,L2 Current (RMS),A,69.8
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,07,L1 Current (RMS),A,48.1
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.38
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.67
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.61
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,06,N Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.9
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,31.1
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.44
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.83
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.73
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,03,N Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.72
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.33
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.37
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,02,N Current (RMS),A,5.7
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.37
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.89
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,01,N Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,transformer,,Temperature,C,21.5
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,40.49
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,38.03
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.86
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
724253,LEIGHAM DRIVE -,2022-12-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.94
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.43
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.19
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,08,L3 Active Power,kW,21.51
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,08,L2 Active Power,kW,6.05
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,08,L1 Active Power,kW,13.74
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,08,N Current (RMS),A,52.3
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,08,L3 Current (RMS),A,92.1
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,08,L2 Current (RMS),A,25.6
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,08,L1 Current (RMS),A,56.8
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.62
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.07
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,07,L2 Active Power,kW,15.56
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.29
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,07,N Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,07,L3 Current (RMS),A,32.7
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,07,L2 Current (RMS),A,63.3
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,07,L1 Current (RMS),A,52.3
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.29
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.4
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.41
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,06,N Current (RMS),A,27.8
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.3
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,38.6
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.52
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.91
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,03,N Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.4
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.14
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,02,N Current (RMS),A,5.3
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.8
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.11
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,01,N Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,transformer,,Temperature,C,21.6
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,34.59
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,37.95
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.29
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
724253,LEIGHAM DRIVE -,2022-12-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.62
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.61
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.04
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,08,L3 Active Power,kW,22.22
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,08,L2 Active Power,kW,5.57
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,08,L1 Active Power,kW,14.54
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,08,N Current (RMS),A,54.1
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,08,L3 Current (RMS),A,94.6
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,08,L2 Current (RMS),A,23.8
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,08,L1 Current (RMS),A,59.9
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.55
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,07,L3 Active Power,kW,9.31
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,07,L2 Active Power,kW,16.5
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,07,L1 Active Power,kW,13.99
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,07,N Current (RMS),A,23.5
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,07,L3 Current (RMS),A,38.2
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,07,L2 Current (RMS),A,67.3
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,07,L1 Current (RMS),A,60.4
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.4
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.23
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.32
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,06,N Current (RMS),A,36.7
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,50.1
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,6.0
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.55
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.94
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,03,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.61
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.4
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.44
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,02,N Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.89
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.32
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.93
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,01,N Current (RMS),A,7.6
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,transformer,,Temperature,C,21.6
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,36.98
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,41.73
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.15
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
724253,LEIGHAM DRIVE -,2022-12-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.35
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.38
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.16
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,08,L3 Active Power,kW,18.63
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,08,L2 Active Power,kW,5.4
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,08,L1 Active Power,kW,12.94
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,08,N Current (RMS),A,46.4
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,08,L3 Current (RMS),A,81.3
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,08,L2 Current (RMS),A,23.0
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,08,L1 Current (RMS),A,54.0
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.86
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,07,L3 Active Power,kW,10.61
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,07,L2 Active Power,kW,16.05
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,07,L1 Active Power,kW,17.93
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,07,N Current (RMS),A,25.7
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,07,L3 Current (RMS),A,42.7
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,07,L2 Current (RMS),A,65.4
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,07,L1 Current (RMS),A,74.4
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
