Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.42
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.36
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.26
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,06,N Current (RMS),A,42.6
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,57.9
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.49
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.87
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,03,N Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.47
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.2
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,02,N Current (RMS),A,5.4
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.21
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.01
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,01,N Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,transformer,,Temperature,C,21.7
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.45
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,42.98
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.29
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
724253,LEIGHAM DRIVE -,2022-12-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.84
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.36
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.31
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,08,L3 Active Power,kW,18.86
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,08,L2 Active Power,kW,5.35
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,08,L1 Active Power,kW,12.2
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,08,N Current (RMS),A,47.7
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,08,L3 Current (RMS),A,82.9
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,08,L2 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,08,L1 Current (RMS),A,50.9
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.85
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,07,L3 Active Power,kW,11.78
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,07,L2 Active Power,kW,17.34
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,07,L1 Active Power,kW,13.35
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,07,N Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,07,L3 Current (RMS),A,47.7
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,07,L2 Current (RMS),A,70.8
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,07,L1 Current (RMS),A,57.7
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.47
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.83
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.93
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,06,N Current (RMS),A,43.4
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.6
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,59.7
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,25.0
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.54
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.74
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.94
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,03,N Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.53
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.3
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,02,N Current (RMS),A,5.3
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.91
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.07
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.38
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,01,N Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,transformer,,Temperature,C,21.7
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,36.1
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,44.58
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.1
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
724253,LEIGHAM DRIVE -,2022-12-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.15
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.49
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.3
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,08,L3 Active Power,kW,18.38
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,08,L2 Active Power,kW,5.86
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,08,L1 Active Power,kW,15.0
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,08,N Current (RMS),A,42.2
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,08,L3 Current (RMS),A,81.5
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,08,L2 Current (RMS),A,24.9
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,08,L1 Current (RMS),A,62.1
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.89
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.85
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,07,L2 Active Power,kW,14.19
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.28
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,07,N Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,07,L3 Current (RMS),A,51.8
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,07,L2 Current (RMS),A,58.5
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,07,L1 Current (RMS),A,45.2
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.56
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.78
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.69
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,06,N Current (RMS),A,31.4
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,44.0
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,51.3
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.57
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.8
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.93
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,03,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.61
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.17
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.32
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,02,N Current (RMS),A,5.4
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.85
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.02
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,01,N Current (RMS),A,7.8
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,transformer,,Temperature,C,21.9
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,36.82
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,37.83
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,43.48
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
724253,LEIGHAM DRIVE -,2022-12-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.64
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.61
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.99
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,08,L3 Active Power,kW,19.58
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,08,L2 Active Power,kW,5.83
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,08,L1 Active Power,kW,14.61
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,08,N Current (RMS),A,45.7
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,08,L3 Current (RMS),A,85.4
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,08,L2 Current (RMS),A,25.1
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,08,L1 Current (RMS),A,60.4
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.74
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,07,L3 Active Power,kW,12.63
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,07,L2 Active Power,kW,16.27
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.77
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,07,N Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,07,L3 Current (RMS),A,50.9
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,07,L2 Current (RMS),A,66.5
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,07,L1 Current (RMS),A,43.3
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.48
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.3
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.2
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,06,N Current (RMS),A,29.1
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,37.8
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,36.9
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.69
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.7
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.11
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,03,N Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.48
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.23
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,02,N Current (RMS),A,5.6
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.27
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.49
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,01,N Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,transformer,,Temperature,C,21.9
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,37.75
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.69
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.41
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
724253,LEIGHAM DRIVE -,2022-12-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.81
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.22
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.99
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,08,L3 Active Power,kW,18.64
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,08,L2 Active Power,kW,5.5
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,08,L1 Active Power,kW,14.34
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,08,N Current (RMS),A,44.3
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,08,L3 Current (RMS),A,81.9
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,08,L2 Current (RMS),A,23.2
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,08,L1 Current (RMS),A,59.3
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.84
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,07,L3 Active Power,kW,12.86
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,07,L2 Active Power,kW,14.84
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,07,L1 Active Power,kW,8.85
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,07,N Current (RMS),A,21.4
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,07,L3 Current (RMS),A,51.8
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,07,L2 Current (RMS),A,60.8
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,07,L1 Current (RMS),A,39.7
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.3
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.43
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.44
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,06,N Current (RMS),A,27.4
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.2
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,38.2
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.6
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.76
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.96
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,03,N Current (RMS),A,8.5
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.58
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.3
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.37
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,02,N Current (RMS),A,5.6
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.94
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.32
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,01,N Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,transformer,,Temperature,C,22.0
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.08
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.96
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.82
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
724253,LEIGHAM DRIVE -,2022-12-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.0
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.38
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.82
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,08,L3 Active Power,kW,17.97
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,08,L2 Active Power,kW,5.23
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,08,L1 Active Power,kW,12.18
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,08,N Current (RMS),A,44.3
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,08,L3 Current (RMS),A,79.9
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,08,L2 Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,08,L1 Current (RMS),A,50.6
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.81
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,07,L3 Active Power,kW,12.94
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,07,L2 Active Power,kW,15.83
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.32
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,07,N Current (RMS),A,21.6
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,07,L3 Current (RMS),A,52.2
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,07,L2 Current (RMS),A,65.1
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,07,L1 Current (RMS),A,41.5
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.35
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.69
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.55
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,06,N Current (RMS),A,28.6
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.3
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,39.7
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.17
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.79
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,03,N Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.56
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.43
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,02,N Current (RMS),A,5.5
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.07
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,01,N Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,transformer,,Temperature,C,22.0
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,37.94
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,37.93
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.13
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
724253,LEIGHAM DRIVE -,2022-12-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.96
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.65
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.78
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,08,L3 Active Power,kW,18.97
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,08,L2 Active Power,kW,5.09
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,08,L1 Active Power,kW,12.74
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,08,N Current (RMS),A,46.3
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,08,L3 Current (RMS),A,83.8
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,08,L2 Current (RMS),A,22.3
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,08,L1 Current (RMS),A,52.9
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.26
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.73
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,07,L3 Active Power,kW,12.86
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,07,L2 Active Power,kW,14.34
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.87
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,07,N Current (RMS),A,20.5
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,07,L3 Current (RMS),A,51.9
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,07,L2 Current (RMS),A,59.2
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,07,L1 Current (RMS),A,39.8
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.22
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.59
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,06,N Current (RMS),A,26.7
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.1
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,36.6
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.68
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.86
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.86
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,03,N Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.47
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.31
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.26
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,02,N Current (RMS),A,5.6
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.91
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.1
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,01,N Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,transformer,,Temperature,C,22.1
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,39.1
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.7
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.99
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
724253,LEIGHAM DRIVE -,2022-12-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.34
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.41
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.95
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,08,L3 Active Power,kW,18.61
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,08,L2 Active Power,kW,5.07
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,08,L1 Active Power,kW,13.5
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,08,N Current (RMS),A,45.8
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,08,L3 Current (RMS),A,83.3
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,08,L2 Current (RMS),A,21.9
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,08,L1 Current (RMS),A,56.5
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.43
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.62
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,07,L3 Active Power,kW,12.79
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,07,L2 Active Power,kW,15.85
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.32
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,07,N Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,07,L3 Current (RMS),A,51.6
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,07,L2 Current (RMS),A,65.4
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,07,L1 Current (RMS),A,41.4
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.4
