Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.35
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.41
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,06,N Current (RMS),A,40.3
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,54.6
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.48
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.74
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.84
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,03,N Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.53
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.37
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.26
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,02,N Current (RMS),A,5.7
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.28
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.54
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,01,N Current (RMS),A,7.6
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,transformer,,Temperature,C,22.1
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,40.74
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,41.66
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.88
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
724253,LEIGHAM DRIVE -,2022-12-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.52
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.25
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.98
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,08,L3 Active Power,kW,18.03
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,08,L2 Active Power,kW,5.56
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,08,L1 Active Power,kW,13.9
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,08,N Current (RMS),A,42.8
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,08,L3 Current (RMS),A,81.0
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,08,L2 Current (RMS),A,23.8
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,08,L1 Current (RMS),A,57.8
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.81
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.75
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.66
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,07,L2 Active Power,kW,15.63
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.65
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,07,N Current (RMS),A,21.1
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,07,L3 Current (RMS),A,51.1
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,07,L2 Current (RMS),A,64.9
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,07,L1 Current (RMS),A,39.1
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.49
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.92
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.43
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,06,N Current (RMS),A,44.5
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,60.4
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,6.5
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.02
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.1
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,03,N Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.44
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,02,N Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.56
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.56
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.27
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,01,N Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,transformer,,Temperature,C,22.2
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,41.81
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,43.89
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.65
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
724253,LEIGHAM DRIVE -,2022-12-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.46
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.29
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.88
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,08,L3 Active Power,kW,19.28
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,08,L2 Active Power,kW,5.42
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,08,L1 Active Power,kW,14.66
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,08,N Current (RMS),A,45.4
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,08,L3 Current (RMS),A,85.4
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,08,L2 Current (RMS),A,23.1
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,08,L1 Current (RMS),A,60.6
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.64
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.62
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,07,L3 Active Power,kW,12.86
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,07,L2 Active Power,kW,15.97
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.34
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,07,N Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,07,L3 Current (RMS),A,51.9
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,07,L2 Current (RMS),A,66.1
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,07,L1 Current (RMS),A,41.6
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.22
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.1
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.39
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,06,N Current (RMS),A,40.2
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.3
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,53.4
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.31
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,03,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.56
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.61
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.25
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,02,N Current (RMS),A,5.9
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.59
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.44
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,01,N Current (RMS),A,7.6
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,transformer,,Temperature,C,22.3
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,40.15
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,42.62
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.24
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
724253,LEIGHAM DRIVE -,2022-12-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.18
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.87
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,08,L3 Active Power,kW,19.47
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,08,L2 Active Power,kW,5.76
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,08,L1 Active Power,kW,16.38
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,08,N Current (RMS),A,44.6
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,08,L3 Current (RMS),A,86.0
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,08,L2 Current (RMS),A,24.3
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,08,L1 Current (RMS),A,67.5
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.24
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.07
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,07,L3 Active Power,kW,12.76
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,07,L2 Active Power,kW,16.84
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,07,L1 Active Power,kW,15.24
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,07,N Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,07,L3 Current (RMS),A,51.6
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,07,L2 Current (RMS),A,69.2
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,07,L1 Current (RMS),A,63.7
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.22
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.74
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.62
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,06,N Current (RMS),A,35.6
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.2
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,48.2
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.8
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.92
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,03,N Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.54
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.47
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.31
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,02,N Current (RMS),A,5.9
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.95
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.39
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.01
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,01,N Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,transformer,,Temperature,C,22.4
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,39.69
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,42.01
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.47
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
724253,LEIGHAM DRIVE -,2022-12-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.61
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.48
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.71
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,08,L3 Active Power,kW,20.57
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,08,L2 Active Power,kW,5.58
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,08,L1 Active Power,kW,17.87
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,08,N Current (RMS),A,47.2
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,08,L3 Current (RMS),A,90.0
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,08,L2 Current (RMS),A,24.1
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,08,L1 Current (RMS),A,73.7
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.57
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,07,L3 Active Power,kW,12.62
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,07,L2 Active Power,kW,14.22
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,07,L1 Active Power,kW,15.12
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,07,N Current (RMS),A,21.5
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,07,L3 Current (RMS),A,51.1
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,07,L2 Current (RMS),A,58.9
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,07,L1 Current (RMS),A,63.7
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.31
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.89
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.69
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,06,N Current (RMS),A,28.9
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,40.5
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,7.6
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.23
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,03,N Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.76
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.17
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.31
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,02,N Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.23
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.87
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.96
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,01,N Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,transformer,,Temperature,C,22.4
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,41.13
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,40.72
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,40.17
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
724253,LEIGHAM DRIVE -,2022-12-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.59
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.42
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.82
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,08,L3 Active Power,kW,19.64
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,08,L2 Active Power,kW,6.02
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,08,L1 Active Power,kW,17.75
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,08,N Current (RMS),A,44.5
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,08,L3 Current (RMS),A,86.1
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,08,L2 Current (RMS),A,25.6
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,08,L1 Current (RMS),A,73.4
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.71
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.78
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,07,L3 Active Power,kW,12.44
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,07,L2 Active Power,kW,15.75
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.95
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,07,N Current (RMS),A,21.2
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,07,L3 Current (RMS),A,50.4
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,07,L2 Current (RMS),A,65.4
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,07,L1 Current (RMS),A,48.8
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.19
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.5
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.87
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,06,N Current (RMS),A,24.9
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.2
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,34.8
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.86
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,03,N Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.16
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.03
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.27
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,02,N Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.78
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.86
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,01,N Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,transformer,,Temperature,C,22.5
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,40.95
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,41.24
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.28
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
724253,LEIGHAM DRIVE -,2022-12-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.17
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.51
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.83
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,08,L3 Active Power,kW,21.05
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,08,L2 Active Power,kW,6.53
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,08,L1 Active Power,kW,18.29
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,08,N Current (RMS),A,46.5
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,08,L3 Current (RMS),A,91.9
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,08,L2 Current (RMS),A,27.8
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,08,L1 Current (RMS),A,75.6
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.78
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.86
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,07,L3 Active Power,kW,12.69
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,07,L2 Active Power,kW,14.41
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,07,N Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,07,L3 Current (RMS),A,51.4
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,07,L2 Current (RMS),A,59.9
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,07,L1 Current (RMS),A,44.2
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.41
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.51
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.32
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,06,N Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,30.8
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,03,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.28
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,02,N Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.12
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,01,N Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,transformer,,Temperature,C,22.6
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,42.99
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,39.79
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.74
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
724253,LEIGHAM DRIVE -,2022-12-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.75
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.51
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.68
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,08,L3 Active Power,kW,20.63
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,08,L2 Active Power,kW,6.55
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,08,L1 Active Power,kW,20.22
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,08,N Current (RMS),A,44.9
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,08,L3 Current (RMS),A,90.1
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,08,L2 Current (RMS),A,27.7
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,08,L1 Current (RMS),A,83.0
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.59
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.6
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.82
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,07,L2 Active Power,kW,16.19
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.99
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,07,N Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,07,L3 Current (RMS),A,52.0
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,07,L2 Current (RMS),A,67.0
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,07,L1 Current (RMS),A,55.6
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.41
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.43
