Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.19
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,06,N Current (RMS),A,20.1
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.3
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.82
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.2
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.99
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,03,N Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.55
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,02,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.97
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.17
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.71
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,01,N Current (RMS),A,9.1
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,transformer,,Temperature,C,22.6
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,43.31
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,41.86
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.64
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
724253,LEIGHAM DRIVE -,2022-12-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.84
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.61
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.85
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,08,L3 Active Power,kW,20.79
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,08,L2 Active Power,kW,6.8
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,08,L1 Active Power,kW,20.62
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,08,N Current (RMS),A,45.2
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,08,L3 Current (RMS),A,90.4
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,08,L2 Current (RMS),A,28.7
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,08,L1 Current (RMS),A,84.5
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.46
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.56
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,07,L3 Active Power,kW,12.91
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,07,L2 Active Power,kW,13.94
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,07,L1 Active Power,kW,10.78
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,07,N Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,07,L3 Current (RMS),A,52.2
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,07,L2 Current (RMS),A,57.8
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,07,L1 Current (RMS),A,47.3
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.43
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.1
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.1
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,06,N Current (RMS),A,23.2
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,33.8
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.86
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.39
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,03,N Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.89
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.18
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,02,N Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.08
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.62
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.1
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,01,N Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,transformer,,Temperature,C,22.7
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,43.63
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.75
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.77
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
724253,LEIGHAM DRIVE -,2022-12-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.92
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-1.55
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.64
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,08,L3 Active Power,kW,19.97
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,08,L2 Active Power,kW,7.4
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,08,L1 Active Power,kW,21.31
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,08,N Current (RMS),A,41.7
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,08,L3 Current (RMS),A,87.4
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,08,L2 Current (RMS),A,31.1
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,08,L1 Current (RMS),A,86.9
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.41
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.35
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,07,L3 Active Power,kW,13.18
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,07,L2 Active Power,kW,16.66
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.65
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,07,N Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,07,L3 Current (RMS),A,53.0
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,07,L2 Current (RMS),A,68.2
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,07,L1 Current (RMS),A,54.2
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.63
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.42
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.95
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,06,N Current (RMS),A,23.0
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.4
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,34.2
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.8
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.04
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,03,N Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,02,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.26
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.76
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.66
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,01,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,transformer,,Temperature,C,22.8
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,45.26
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,43.6
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,42.15
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
724253,LEIGHAM DRIVE -,2022-12-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.64
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.07
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.25
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,08,L3 Active Power,kW,22.55
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,08,L2 Active Power,kW,8.2
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,08,L1 Active Power,kW,21.16
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,08,N Current (RMS),A,47.3
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,08,L3 Current (RMS),A,97.9
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,08,L2 Current (RMS),A,34.7
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,08,L1 Current (RMS),A,86.4
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.23
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.21
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,07,L3 Active Power,kW,12.89
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,07,L2 Active Power,kW,18.02
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,07,L1 Active Power,kW,13.36
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,07,N Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,07,L3 Current (RMS),A,51.7
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,07,L2 Current (RMS),A,73.4
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,07,L1 Current (RMS),A,56.6
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.66
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.07
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.78
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,06,N Current (RMS),A,21.4
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.3
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,32.7
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.1
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,03,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.83
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,02,N Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.69
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.17
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.58
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,01,N Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,transformer,,Temperature,C,22.9
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,48.52
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,44.57
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,42.53
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
724253,LEIGHAM DRIVE -,2022-12-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.84
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-2.31
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.2
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,08,L3 Active Power,kW,23.65
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,08,L2 Active Power,kW,7.92
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,08,L1 Active Power,kW,21.33
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,08,N Current (RMS),A,50.8
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,08,L3 Current (RMS),A,100.9
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,08,L2 Current (RMS),A,33.7
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,08,L1 Current (RMS),A,87.1
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.74
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.5
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.84
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,07,L2 Active Power,kW,19.26
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,07,L1 Active Power,kW,13.15
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,07,N Current (RMS),A,40.7
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,07,L3 Current (RMS),A,27.2
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,07,L2 Current (RMS),A,78.8
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,07,L1 Current (RMS),A,55.8
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.5
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.36
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.87
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,06,N Current (RMS),A,26.6
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,38.2
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.89
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.22
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.1
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,03,N Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.68
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.52
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,02,N Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.74
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.27
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.14
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,01,N Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,transformer,,Temperature,C,22.9
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.8
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,46.73
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.1
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
724253,LEIGHAM DRIVE -,2022-12-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.57
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.38
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.55
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,08,L3 Active Power,kW,32.27
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,08,L2 Active Power,kW,9.85
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,08,L1 Active Power,kW,30.94
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,08,N Current (RMS),A,69.9
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,08,L3 Current (RMS),A,134.1
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,08,L2 Current (RMS),A,42.6
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,08,L1 Current (RMS),A,125.1
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.62
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.38
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,07,L2 Active Power,kW,28.93
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,07,L1 Active Power,kW,14.18
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,07,N Current (RMS),A,61.5
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,07,L3 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,07,L2 Current (RMS),A,117.0
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,07,L1 Current (RMS),A,59.6
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.35
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.47
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.22
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.06
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,06,N Current (RMS),A,43.9
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,61.6
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.07
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.65
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.56
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,03,N Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.27
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,02,N Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.14
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.13
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.84
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,01,N Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,transformer,,Temperature,C,21.8
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,55.6
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,67.85
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,54.62
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
724253,LEIGHAM DRIVE -,2022-12-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.7
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.31
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.85
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,08,L3 Active Power,kW,32.34
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,08,L2 Active Power,kW,10.35
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,08,L1 Active Power,kW,29.36
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,08,N Current (RMS),A,68.7
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,08,L3 Current (RMS),A,134.6
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,08,L2 Current (RMS),A,44.3
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,08,L1 Current (RMS),A,119.1
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.26
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.91
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,07,L2 Active Power,kW,33.08
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,07,L1 Active Power,kW,13.9
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,07,N Current (RMS),A,71.9
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,07,L3 Current (RMS),A,21.6
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,07,L2 Current (RMS),A,133.5
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,07,L1 Current (RMS),A,58.5
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.33
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.74
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.15
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.59
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,06,N Current (RMS),A,39.0
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,57.2
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.56
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,03,N Current (RMS),A,13.6
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.64
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.85
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,02,N Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.09
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.2
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.04
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,01,N Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,transformer,,Temperature,C,21.8
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,52.98
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,71.53
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,52.3
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
724253,LEIGHAM DRIVE -,2022-12-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.76
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.56
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.06
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,08,L3 Active Power,kW,35.02
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,08,L2 Active Power,kW,11.19
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,08,L1 Active Power,kW,30.06
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,08,N Current (RMS),A,73.9
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,08,L3 Current (RMS),A,145.0
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,08,L2 Current (RMS),A,47.9
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,08,L1 Current (RMS),A,122.2
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.82
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.71
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,07,L2 Active Power,kW,30.34
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,07,L1 Active Power,kW,13.29
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,07,N Current (RMS),A,64.5
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,07,L3 Current (RMS),A,20.7
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,07,L2 Current (RMS),A,122.9
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,07,L1 Current (RMS),A,56.2
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.67
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.99
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.89
