Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,06,N Current (RMS),A,31.7
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,48.6
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.45
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.63
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,03,N Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.83
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,02,N Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.46
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.86
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.11
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,01,N Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,transformer,,Temperature,C,21.9
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,51.89
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,67.03
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,52.81
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
724253,LEIGHAM DRIVE -,2022-12-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.66
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.42
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.93
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,08,L3 Active Power,kW,31.06
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,08,L2 Active Power,kW,11.97
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,08,L1 Active Power,kW,33.12
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,08,N Current (RMS),A,65.0
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,08,L3 Current (RMS),A,129.3
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,08,L2 Current (RMS),A,50.6
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,08,L1 Current (RMS),A,134.4
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.22
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.79
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.7
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,07,L2 Active Power,kW,30.07
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.63
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,07,N Current (RMS),A,66.0
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,07,L3 Current (RMS),A,20.8
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,07,L2 Current (RMS),A,122.8
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,07,L1 Current (RMS),A,53.8
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.65
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.98
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.0
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,06,N Current (RMS),A,30.6
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.7
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,44.8
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.73
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.42
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,03,N Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,02,N Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.39
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.19
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.88
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,01,N Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,transformer,,Temperature,C,21.9
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,53.7
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,67.08
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,55.11
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
724253,LEIGHAM DRIVE -,2022-12-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.94
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.4
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.96
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,08,L3 Active Power,kW,30.52
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,08,L2 Active Power,kW,12.25
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,08,L1 Active Power,kW,31.85
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,08,N Current (RMS),A,61.0
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,08,L3 Current (RMS),A,127.7
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,08,L2 Current (RMS),A,51.6
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,08,L1 Current (RMS),A,129.5
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.59
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.52
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.78
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,07,L2 Active Power,kW,28.49
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,07,L1 Active Power,kW,14.32
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,07,N Current (RMS),A,62.4
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,07,L3 Current (RMS),A,21.1
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,07,L2 Current (RMS),A,115.8
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,07,L1 Current (RMS),A,60.2
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.91
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.17
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.9
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,06,N Current (RMS),A,29.3
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,45.8
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,8.7
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.47
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.56
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,03,N Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.4
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,02,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.11
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.62
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,01,N Current (RMS),A,12.2
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,transformer,,Temperature,C,21.9
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,49.64
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,66.09
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,55.65
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
724253,LEIGHAM DRIVE -,2022-12-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.69
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.51
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.8
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,08,L3 Active Power,kW,34.26
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,08,L2 Active Power,kW,15.05
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,08,L1 Active Power,kW,30.41
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,08,N Current (RMS),A,64.4
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,08,L3 Current (RMS),A,142.8
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,08,L2 Current (RMS),A,64.0
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,08,L1 Current (RMS),A,124.1
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.2
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.68
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.57
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,07,L2 Active Power,kW,31.67
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,07,L1 Active Power,kW,14.23
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,07,N Current (RMS),A,70.2
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,07,L3 Current (RMS),A,20.3
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,07,L2 Current (RMS),A,128.5
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,07,L1 Current (RMS),A,60.1
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.81
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.25
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.9
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,06,N Current (RMS),A,21.3
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,23.6
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,37.7
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.6
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.21
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,03,N Current (RMS),A,13.3
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,02,N Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.05
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.38
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.5
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,01,N Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,transformer,,Temperature,C,22.0
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,53.45
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,74.17
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,57.6
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.6
724253,LEIGHAM DRIVE -,2022-12-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.26
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-3.99
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.16
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,08,L3 Active Power,kW,36.67
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,08,L2 Active Power,kW,14.05
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,08,L1 Active Power,kW,29.31
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,08,N Current (RMS),A,71.5
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,08,L3 Current (RMS),A,152.6
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,08,L2 Current (RMS),A,59.8
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,08,L1 Current (RMS),A,120.1
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.17
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.47
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.97
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,07,L2 Active Power,kW,32.91
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,07,L1 Active Power,kW,19.14
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,07,N Current (RMS),A,72.0
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,07,L3 Current (RMS),A,21.9
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,07,L2 Current (RMS),A,134.0
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,07,L1 Current (RMS),A,80.4
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.89
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.09
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.19
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,06,N Current (RMS),A,22.1
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.9
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,37.3
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,03,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,02,N Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.51
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.61
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.21
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,01,N Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,transformer,,Temperature,C,22.0
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,54.77
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,74.19
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,61.79
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
724253,LEIGHAM DRIVE -,2022-12-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.01
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.28
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.97
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,08,L3 Active Power,kW,39.02
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,08,L2 Active Power,kW,15.75
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,08,L1 Active Power,kW,32.1
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,08,N Current (RMS),A,74.0
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,08,L3 Current (RMS),A,162.0
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,08,L2 Current (RMS),A,66.8
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,08,L1 Current (RMS),A,131.4
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.26
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.39
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.92
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,07,L2 Active Power,kW,32.76
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,07,L1 Active Power,kW,23.74
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,07,N Current (RMS),A,74.8
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,07,L3 Current (RMS),A,21.7
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,07,L2 Current (RMS),A,133.4
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,07,L1 Current (RMS),A,98.4
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.48
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.2
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.05
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.25
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,06,N Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.5
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,33.8
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.76
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,03,N Current (RMS),A,9.2
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,02,N Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.11
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.08
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.15
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,01,N Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,transformer,,Temperature,C,22.0
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,56.4
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,69.37
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,67.99
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.9
724253,LEIGHAM DRIVE -,2022-12-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.45
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.17
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.75
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,08,L3 Active Power,kW,38.42
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,08,L2 Active Power,kW,15.69
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,08,L1 Active Power,kW,32.38
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,08,N Current (RMS),A,72.1
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,08,L3 Current (RMS),A,160.2
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,08,L2 Current (RMS),A,66.4
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,08,L1 Current (RMS),A,132.8
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.23
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.32
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.36
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.7
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,07,L2 Active Power,kW,35.55
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,07,L1 Active Power,kW,19.44
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,07,N Current (RMS),A,78.8
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,07,L3 Current (RMS),A,24.5
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,07,L2 Current (RMS),A,145.6
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,07,L1 Current (RMS),A,81.6
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.8
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.68
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.48
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,06,N Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,32.0
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.48
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,03,N Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.75
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,02,N Current (RMS),A,7.7
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.52
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.45
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.93
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,01,N Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,transformer,,Temperature,C,22.0
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,58.62
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,70.43
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,65.23
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
724253,LEIGHAM DRIVE -,2022-12-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.04
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.2
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,08,L3 Active Power,kW,42.03
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,08,L2 Active Power,kW,16.94
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,08,L1 Active Power,kW,32.9
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,08,N Current (RMS),A,78.3
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,08,L3 Current (RMS),A,173.1
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,08,L2 Current (RMS),A,71.0
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,08,L1 Current (RMS),A,133.9
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.26
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.11
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,07,L2 Active Power,kW,35.37
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,07,L1 Active Power,kW,19.51
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,07,N Current (RMS),A,76.9
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,07,L3 Current (RMS),A,25.9
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,07,L2 Current (RMS),A,143.0
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,07,L1 Current (RMS),A,81.1
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.3
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.95
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.63
