Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,06,N Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.2
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,32.8
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.4
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,03,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.38
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.87
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,02,N Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.23
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.45
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.24
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,01,N Current (RMS),A,13.4
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,transformer,,Temperature,C,22.0
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,65.3
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,68.57
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
724253,LEIGHAM DRIVE -,2022-12-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.23
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.86
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.9
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,08,L3 Active Power,kW,42.71
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,08,L2 Active Power,kW,18.15
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,08,L1 Active Power,kW,30.94
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,08,N Current (RMS),A,80.1
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,08,L3 Current (RMS),A,175.8
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,08,L2 Current (RMS),A,76.0
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,08,L1 Current (RMS),A,125.6
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.17
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,07,L3 Active Power,kW,13.84
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,07,L2 Active Power,kW,40.95
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,07,L1 Active Power,kW,23.48
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,07,N Current (RMS),A,71.5
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,07,L3 Current (RMS),A,57.1
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,07,L2 Current (RMS),A,164.9
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,07,L1 Current (RMS),A,97.0
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.61
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.92
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.64
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,06,N Current (RMS),A,25.0
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,31.0
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,41.4
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,03,N Current (RMS),A,8.1
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.08
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,02,N Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.79
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.61
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,01,N Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,transformer,,Temperature,C,22.0
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,74.26
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,81.26
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,71.43
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.9
724253,LEIGHAM DRIVE -,2022-12-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.18
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.51
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.91
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,08,L3 Active Power,kW,46.83
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,08,L2 Active Power,kW,18.73
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,08,L1 Active Power,kW,31.33
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,08,N Current (RMS),A,90.8
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,08,L3 Current (RMS),A,191.4
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,08,L2 Current (RMS),A,78.7
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,08,L1 Current (RMS),A,127.6
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,07,L3 Active Power,kW,7.91
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,07,L2 Active Power,kW,39.53
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,07,L1 Active Power,kW,22.89
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,07,N Current (RMS),A,82.9
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,07,L3 Current (RMS),A,38.4
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,07,L2 Current (RMS),A,159.3
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,07,L1 Current (RMS),A,94.5
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.71
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.46
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.48
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,06,N Current (RMS),A,28.3
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,36.2
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,42.6
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.29
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.6
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,03,N Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.58
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,02,N Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.65
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,01,N Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,transformer,,Temperature,C,22.0
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,76.01
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,83.69
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,70.54
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.0
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.7
724253,LEIGHAM DRIVE -,2022-12-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.04
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.02
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-2.25
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,08,L3 Active Power,kW,47.86
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,08,L2 Active Power,kW,21.68
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,08,L1 Active Power,kW,30.11
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,08,N Current (RMS),A,90.5
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,08,L3 Current (RMS),A,195.9
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,08,L2 Current (RMS),A,91.1
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,08,L1 Current (RMS),A,122.8
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.91
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.36
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.55
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,07,L2 Active Power,kW,38.12
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,07,L1 Active Power,kW,19.22
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,07,N Current (RMS),A,86.7
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,07,L3 Current (RMS),A,19.8
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,07,L2 Current (RMS),A,154.2
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,07,L1 Current (RMS),A,80.4
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.76
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.96
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.48
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.34
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,06,N Current (RMS),A,24.4
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,25.3
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,38.7
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.67
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.65
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.74
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,03,N Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.18
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,02,N Current (RMS),A,11.8
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.76
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.06
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.81
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,01,N Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,transformer,,Temperature,C,22.0
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,71.31
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,88.17
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,65.4
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.8
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,359.7
724253,LEIGHAM DRIVE -,2022-12-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.82
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.55
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.99
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,08,L3 Active Power,kW,48.93
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,08,L2 Active Power,kW,21.06
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,08,L1 Active Power,kW,27.88
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,08,N Current (RMS),A,95.7
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,08,L3 Current (RMS),A,200.8
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,08,L2 Current (RMS),A,89.6
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,08,L1 Current (RMS),A,114.5
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.94
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.73
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,07,L3 Active Power,kW,10.72
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,07,L2 Active Power,kW,32.15
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,07,L1 Active Power,kW,22.51
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,07,N Current (RMS),A,59.6
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,07,L3 Current (RMS),A,44.8
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,07,L2 Current (RMS),A,131.2
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,07,L1 Current (RMS),A,93.8
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.77
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.95
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.56
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,06,N Current (RMS),A,21.8
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,36.5
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.14
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,03,N Current (RMS),A,9.9
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.2
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.52
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,02,N Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.94
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.14
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.14
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,01,N Current (RMS),A,15.5
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,transformer,,Temperature,C,22.0
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,76.07
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,79.05
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,67.75
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.3
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.4
724253,LEIGHAM DRIVE -,2022-12-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.1
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.59
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.96
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,08,L3 Active Power,kW,49.1
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,08,L2 Active Power,kW,20.81
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,08,L1 Active Power,kW,26.51
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,08,N Current (RMS),A,98.1
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,08,L3 Current (RMS),A,201.7
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,08,L2 Current (RMS),A,88.9
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,08,L1 Current (RMS),A,109.0
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.5
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.58
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.2
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,07,L2 Active Power,kW,31.28
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,07,L1 Active Power,kW,26.37
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,07,N Current (RMS),A,73.8
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,07,L3 Current (RMS),A,29.2
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,07,L2 Current (RMS),A,127.6
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,07,L1 Current (RMS),A,109.3
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.81
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.22
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.32
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.53
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,06,N Current (RMS),A,23.5
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,38.3
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.2
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.2
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.23
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,03,N Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,02,N Current (RMS),A,8.8
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.34
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.12
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.38
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,01,N Current (RMS),A,13.9
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,transformer,,Temperature,C,22.0
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,71.18
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,75.1
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,68.9
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.2
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.7
724253,LEIGHAM DRIVE -,2022-12-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.91
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.28
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.57
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,08,L3 Active Power,kW,47.19
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,08,L2 Active Power,kW,21.81
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,08,L1 Active Power,kW,28.93
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,08,N Current (RMS),A,88.2
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,08,L3 Current (RMS),A,192.7
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,08,L2 Current (RMS),A,91.4
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,08,L1 Current (RMS),A,117.4
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.62
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.22
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,07,L2 Active Power,kW,29.16
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,07,L1 Active Power,kW,23.78
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,07,N Current (RMS),A,72.6
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,07,L3 Current (RMS),A,18.3
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,07,L2 Current (RMS),A,118.2
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,07,L1 Current (RMS),A,98.4
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.95
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.78
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.84
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,06,N Current (RMS),A,25.1
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,43.8
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.43
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,03,N Current (RMS),A,10.3
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.46
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,02,N Current (RMS),A,9.6
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.34
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.9
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.19
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,01,N Current (RMS),A,14.4
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,transformer,,Temperature,C,22.1
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,72.99
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,76.33
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,67.55
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.1
724253,LEIGHAM DRIVE -,2022-12-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.22
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-4.99
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.62
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,08,L3 Active Power,kW,43.28
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,08,L2 Active Power,kW,21.27
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,08,L1 Active Power,kW,30.85
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,08,N Current (RMS),A,76.0
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,08,L3 Current (RMS),A,178.8
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,08,L2 Current (RMS),A,88.4
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,08,L1 Current (RMS),A,125.7
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.15
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.64
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.39
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,07,L3 Active Power,kW,11.36
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,07,L2 Active Power,kW,33.72
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,07,L1 Active Power,kW,30.34
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,07,N Current (RMS),A,68.5
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,07,L3 Current (RMS),A,47.1
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,07,L2 Current (RMS),A,137.2
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,07,L1 Current (RMS),A,124.8
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.52
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.73
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.77
