Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,06,N Current (RMS),A,18.9
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.7
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,36.3
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.7
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.83
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,03,N Current (RMS),A,9.0
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.64
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,02,N Current (RMS),A,10.9
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.99
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.93
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.76
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,01,N Current (RMS),A,16.5
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,transformer,,Temperature,C,22.1
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,74.2
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,78.59
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,81.03
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.3
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.7
724253,LEIGHAM DRIVE -,2022-12-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.2
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.0
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.17
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.64
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,08,L3 Active Power,kW,43.53
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,08,L2 Active Power,kW,23.19
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,08,L1 Active Power,kW,28.93
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,08,N Current (RMS),A,75.6
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,08,L3 Current (RMS),A,180.2
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,08,L2 Current (RMS),A,96.5
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,08,L1 Current (RMS),A,118.4
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.26
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.34
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.66
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,07,L2 Active Power,kW,32.48
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,07,L1 Active Power,kW,33.49
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,07,N Current (RMS),A,91.4
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,07,L3 Current (RMS),A,26.3
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,07,L2 Current (RMS),A,132.6
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,07,L1 Current (RMS),A,138.1
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.64
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.07
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.34
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,06,N Current (RMS),A,21.4
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,37.2
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.0
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.8
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,03,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.29
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,02,N Current (RMS),A,9.8
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.93
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.44
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.88
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,01,N Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,transformer,,Temperature,C,22.1
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,64.97
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,80.77
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,82.43
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.3
724253,LEIGHAM DRIVE -,2022-12-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.8
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.24
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.49
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.62
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,08,L3 Active Power,kW,47.39
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,08,L2 Active Power,kW,20.19
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,08,L1 Active Power,kW,30.02
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,08,N Current (RMS),A,90.3
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,08,L3 Current (RMS),A,195.6
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,08,L2 Current (RMS),A,85.4
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,08,L1 Current (RMS),A,123.0
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.34
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.1
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,07,L2 Active Power,kW,36.25
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,07,L1 Active Power,kW,26.47
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,07,N Current (RMS),A,87.0
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,07,L3 Current (RMS),A,23.2
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,07,L2 Current (RMS),A,148.7
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,07,L1 Current (RMS),A,110.0
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.93
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.17
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.67
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.97
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,06,N Current (RMS),A,28.8
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.9
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,48.0
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.05
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,03,N Current (RMS),A,9.3
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.65
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,02,N Current (RMS),A,8.4
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.09
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.31
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.69
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,01,N Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,transformer,,Temperature,C,22.1
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,69.39
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,82.13
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,72.51
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.1
724253,LEIGHAM DRIVE -,2022-12-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-6.28
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-5.53
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.6
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,08,L3 Active Power,kW,46.51
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,08,L2 Active Power,kW,19.01
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,08,L1 Active Power,kW,31.03
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,08,N Current (RMS),A,88.6
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,08,L3 Current (RMS),A,192.3
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,08,L2 Current (RMS),A,81.3
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,08,L1 Current (RMS),A,127.2
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.97
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,07,L3 Active Power,kW,11.6
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,07,L2 Active Power,kW,37.92
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,07,L1 Active Power,kW,23.03
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,07,N Current (RMS),A,70.7
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,07,L3 Current (RMS),A,47.9
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,07,L2 Current (RMS),A,155.1
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,07,L1 Current (RMS),A,96.4
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.72
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.7
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.83
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.91
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,06,N Current (RMS),A,23.9
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.8
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,44.6
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,25.7
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,03,N Current (RMS),A,9.4
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.17
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.23
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,02,N Current (RMS),A,10.2
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.11
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.61
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.87
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,01,N Current (RMS),A,17.5
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,transformer,,Temperature,C,22.0
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,73.09
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,83.51
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,75.29
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.3
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,344.1
724253,LEIGHAM DRIVE -,2022-12-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.29
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.05
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.32
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,08,L3 Active Power,kW,48.68
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,08,L2 Active Power,kW,18.66
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,08,L1 Active Power,kW,29.93
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,08,N Current (RMS),A,96.8
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,08,L3 Current (RMS),A,202.0
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,08,L2 Current (RMS),A,81.2
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,08,L1 Current (RMS),A,123.6
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.87
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.66
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.18
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.25
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,07,L2 Active Power,kW,35.59
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,07,L1 Active Power,kW,20.67
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,07,N Current (RMS),A,76.6
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,07,L3 Current (RMS),A,33.4
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,07,L2 Current (RMS),A,147.2
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,07,L1 Current (RMS),A,87.3
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.58
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.04
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.94
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,06,N Current (RMS),A,25.6
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.8
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,49.9
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,33.7
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.23
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,03,N Current (RMS),A,9.7
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,02,N Current (RMS),A,9.5
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.89
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.63
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.48
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,01,N Current (RMS),A,15.4
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,transformer,,Temperature,C,22.1
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,72.98
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,82.59
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,73.12
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,343.2
724253,LEIGHAM DRIVE -,2022-12-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.41
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.2
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,08,L3 Active Power,kW,47.78
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,08,L2 Active Power,kW,19.99
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,08,L1 Active Power,kW,33.52
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,08,N Current (RMS),A,87.8
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,08,L3 Current (RMS),A,198.0
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,08,L2 Current (RMS),A,86.3
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,08,L1 Current (RMS),A,138.0
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.83
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.01
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.28
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,07,L2 Active Power,kW,37.67
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,07,L1 Active Power,kW,19.33
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,07,N Current (RMS),A,81.0
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,07,L3 Current (RMS),A,33.4
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,07,L2 Current (RMS),A,154.5
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,07,L1 Current (RMS),A,81.6
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.96
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.41
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.99
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.02
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,06,N Current (RMS),A,26.6
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.3
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,49.3
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,29.6
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.89
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.04
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,03,N Current (RMS),A,10.8
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.87
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,02,N Current (RMS),A,10.5
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.8
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.65
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.03
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,01,N Current (RMS),A,16.8
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,transformer,,Temperature,C,22.0
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,73.4
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,82.22
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,76.62
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.6
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.6
724253,LEIGHAM DRIVE -,2022-12-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-5.15
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-6.47
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.08
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,08,L3 Active Power,kW,48.74
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,08,L2 Active Power,kW,19.43
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,08,L1 Active Power,kW,31.77
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,08,N Current (RMS),A,92.6
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,08,L3 Current (RMS),A,202.0
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,08,L2 Current (RMS),A,84.6
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,08,L1 Current (RMS),A,130.8
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.86
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.65
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.07
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,07,L3 Active Power,kW,7.73
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,07,L2 Active Power,kW,34.89
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,07,L1 Active Power,kW,19.4
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,07,N Current (RMS),A,73.3
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,07,L3 Current (RMS),A,35.6
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,07,L2 Current (RMS),A,143.6
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,07,L1 Current (RMS),A,81.8
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.62
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.39
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.73
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.57
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.81
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,06,N Current (RMS),A,35.1
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.0
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,60.6
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,33.4
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.77
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,03,N Current (RMS),A,10.6
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.01
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,02,N Current (RMS),A,14.6
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.7
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.22
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,01,N Current (RMS),A,19.4
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,transformer,,Temperature,C,22.0
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,81.69
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,82.02
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,74.02
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.9
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.5
724253,LEIGHAM DRIVE -,2022-12-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.4
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-4.44
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-7.57
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-1.42
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,08,L3 Active Power,kW,60.93
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,08,L2 Active Power,kW,20.78
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,08,L1 Active Power,kW,31.17
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,08,N Current (RMS),A,131.4
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,08,L3 Current (RMS),A,251.7
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,08,L2 Current (RMS),A,91.4
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,08,L1 Current (RMS),A,128.5
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.95
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.3
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.41
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,07,L3 Active Power,kW,8.26
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,07,L2 Active Power,kW,33.68
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,07,L1 Active Power,kW,22.97
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,07,N Current (RMS),A,68.7
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,07,L3 Current (RMS),A,37.1
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,07,L2 Current (RMS),A,138.5
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,07,L1 Current (RMS),A,96.7
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.57
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.45
724253,LEIGHAM DRIVE -,2022-12-15T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.98
